Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,34.43,0.0
2018,2,1,7,30,95.0,20.0,0.9,12.5,25.0,101.99,0.0
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,191.56,145.22
2018,2,1,8,0,264.0,48.0,0.8,13.5,86.0,270.5,219.36
2018,2,1,8,15,303.0,61.5,0.8,13.95,120.0,323.55,265.69
2018,2,1,8,30,342.0,75.0,0.8,14.4,154.0,378.86,311.76
2018,2,1,8,45,377.0,87.5,0.8,14.9,191.0,431.3,353.56
2018,2,1,9,0,412.0,100.0,0.8,15.4,228.0,484.56,394.32
2018,2,1,9,15,434.0,111.5,0.85,16.0,263.0,526.07,424.81
2018,2,1,9,30,456.0,123.0,0.9,16.6,298.0,566.85,453.94
2018,2,1,9,45,508.5,125.5,0.9,17.2,338.0,621.67,492.62
2018,2,1,10,0,561.0,128.0,0.9,17.8,378.0,683.3,534.34
2018,2,1,10,15,579.5,133.0,0.95,18.3,407.0,710.18,551.23
2018,2,1,10,30,598.0,138.0,1.0,18.8,436.0,734.65,566.67
2018,2,1,10,45,540.0,163.5,1.1,19.3,442.0,704.21,543.96
2018,2,1,11,0,482.0,189.0,1.2,19.8,448.0,678.22,523.53
2018,2,1,11,15,539.5,176.5,1.25,20.05,475.0,709.31,546.31
2018,2,1,11,30,597.0,164.0,1.3,20.3,502.0,744.19,570.65
2018,2,1,11,45,634.5,155.0,1.35,20.55,519.5,755.91,578.01
2018,2,1,12,0,672.0,146.0,1.4,20.8,537.0,763.52,582.86
2018,2,1,12,15,710.0,134.0,1.45,20.9,548.5,763.84,583.16
2018,2,1,12,30,748.0,122.0,1.5,21.0,560.0,759.48,580.42
2018,2,1,12,45,833.0,95.5,1.55,21.1,578.5,767.72,586.61
2018,2,1,13,0,918.0,69.0,1.6,21.2,597.0,765.66,585.63
2018,2,1,13,15,867.0,81.0,1.6,21.1,570.0,708.65,546.29
2018,2,1,13,30,816.0,93.0,1.6,21.0,543.0,656.09,508.3
2018,2,1,13,45,800.5,92.0,1.6,20.95,519.5,608.2,472.65
2018,2,1,14,0,785.0,91.0,1.6,20.9,496.0,559.34,435.32
2018,2,1,14,15,780.0,85.5,1.6,20.7,470.0,510.71,397.44
2018,2,1,14,30,775.0,80.0,1.6,20.5,444.0,460.74,357.24
2018,2,1,14,45,737.5,81.0,1.55,20.25,407.0,402.35,309.34
2018,2,1,15,0,700.0,82.0,1.5,20.0,370.0,345.36,261.43
2018,2,1,15,15,654.5,81.0,1.5,20.0,329.5,287.39,211.94
2018,2,1,15,30,609.0,80.0,1.5,20.0,289.0,233.55,165.46
2018,2,1,15,45,534.5,78.5,1.2,18.7,244.0,178.05,119.99
2018,2,1,16,0,460.0,77.0,0.9,17.4,199.0,130.96,83.56
2018,2,1,16,15,400.5,67.0,0.95,16.7,159.0,84.38,50.68
2018,2,1,16,30,341.0,57.0,1.0,16.0,119.0,46.95,35.55
2018,2,1,16,45,258.5,45.0,1.0,15.35,84.0,34.68,24.35
2018,2,1,17,0,176.0,33.0,1.0,14.7,49.0,25.78,14.75
2018,2,1,17,15,105.5,19.0,1.0,14.5,27.0,15.04,0.0
2018,2,1,17,30,35.0,5.0,1.0,14.3,5.0,4.55,0.0
2018,2,1,17,45,17.5,2.5,1.0,14.1,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,7,15,129.0,11.0,0.95,11.4,18.0,78.93,0.0
2018,2,2,7,30,258.0,22.0,1.0,12.1,36.0,199.5,3.44
2018,2,2,7,45,396.0,29.0,1.05,12.8,75.0,321.41,247.05
2018,2,2,8,0,534.0,36.0,1.1,13.5,114.0,430.17,347.53
2018,2,2,8,15,594.5,41.5,1.1,14.05,157.0,500.99,406.84
2018,2,2,8,30,655.0,47.0,1.1,14.6,200.0,574.06,464.25
2018,2,2,8,45,698.5,51.5,1.15,15.1,244.5,634.47,509.79
2018,2,2,9,0,742.0,56.0,1.2,15.6,289.0,695.0,553.49
2018,2,2,9,15,730.5,66.0,1.25,16.25,321.5,716.6,567.21
2018,2,2,9,30,719.0,76.0,1.3,16.9,354.0,734.49,578.1
2018,2,2,9,45,605.0,110.0,1.35,17.5,359.0,695.18,547.82
2018,2,2,10,0,491.0,144.0,1.4,18.1,364.0,635.31,502.43
2018,2,2,10,15,515.0,149.5,1.45,18.5,394.5,666.32,524.54
2018,2,2,10,30,539.0,155.0,1.5,18.9,425.0,695.49,544.14
2018,2,2,10,45,514.0,171.5,1.5,19.3,439.0,691.32,538.31
2018,2,2,11,0,489.0,188.0,1.5,19.7,453.0,684.35,530.91
2018,2,2,11,15,460.5,202.5,1.55,20.0,458.0,669.48,518.6
2018,2,2,11,30,432.0,217.0,1.6,20.3,463.0,652.54,504.95
2018,2,2,11,45,521.5,192.0,1.6,20.55,494.0,693.25,535.25
2018,2,2,12,0,611.0,167.0,1.6,20.8,525.0,735.6,565.47
2018,2,2,12,15,587.0,175.5,1.6,20.95,520.5,701.68,540.0
2018,2,2,12,30,563.0,184.0,1.6,21.1,516.0,673.19,518.81
2018,2,2,12,45,576.0,178.0,1.65,21.25,514.5,656.63,507.17
2018,2,2,13,0,589.0,172.0,1.7,21.4,513.0,642.59,496.91
2018,2,2,13,15,660.0,145.0,1.65,21.35,518.5,640.16,495.69
2018,2,2,13,30,731.0,118.0,1.6,21.3,524.0,629.51,488.0
2018,2,2,13,45,760.5,104.5,1.6,21.2,513.0,597.96,464.5
2018,2,2,14,0,790.0,91.0,1.6,21.1,502.0,563.85,438.4
2018,2,2,14,15,773.0,89.5,1.55,20.8,474.0,512.68,398.45
2018,2,2,14,30,756.0,88.0,1.5,20.5,446.0,461.25,357.26
2018,2,2,14,45,758.5,80.5,1.45,20.2,417.5,412.23,316.51
2018,2,2,15,0,761.0,73.0,1.4,19.9,389.0,361.52,272.93
2018,2,2,15,15,742.5,69.5,1.4,19.9,353.0,306.58,224.9
2018,2,2,15,30,724.0,66.0,1.4,19.9,317.0,252.64,176.96
2018,2,2,15,45,679.5,62.5,1.2,18.85,273.5,194.83,127.7
2018,2,2,16,0,635.0,59.0,1.0,17.8,230.0,139.31,82.64
2018,2,2,16,15,568.0,53.0,1.0,17.2,185.0,86.81,46.32
2018,2,2,16,30,501.0,47.0,1.0,16.6,140.0,42.34,26.07
2018,2,2,16,45,411.5,39.0,1.0,16.05,101.0,31.1,21.26
2018,2,2,17,0,322.0,31.0,1.0,15.5,62.0,25.5,14.85
2018,2,2,17,15,200.0,20.0,1.0,15.25,35.5,16.83,0.0
2018,2,2,17,30,78.0,9.0,1.0,15.0,9.0,8.19,0.0
2018,2,2,17,45,39.0,4.5,1.0,14.8,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,3,7,15,130.5,11.5,0.9,12.1,19.0,80.32,0.0
2018,2,3,7,30,261.0,23.0,0.9,12.9,38.0,203.73,33.94
2018,2,3,7,45,390.5,31.5,0.95,13.7,78.0,321.27,247.93
2018,2,3,8,0,520.0,40.0,1.0,14.5,118.0,433.97,348.89
2018,2,3,8,15,591.5,46.0,0.95,15.1,163.5,511.78,412.81
2018,2,3,8,30,663.0,52.0,0.9,15.7,209.0,587.17,470.57
2018,2,3,8,45,707.5,56.0,0.9,16.3,254.0,648.43,515.27
2018,2,3,9,0,752.0,60.0,0.9,16.9,299.0,709.64,557.83
2018,2,3,9,15,784.0,63.0,0.9,17.6,341.5,758.68,589.78
2018,2,3,9,30,816.0,66.0,0.9,18.3,384.0,806.13,619.56
2018,2,3,9,45,838.0,67.5,0.9,19.05,421.0,840.89,639.69
2018,2,3,10,0,860.0,69.0,0.9,19.8,458.0,864.13,651.75
2018,2,3,10,15,873.5,71.0,0.9,20.3,489.5,886.16,663.6
2018,2,3,10,30,887.0,73.0,0.9,20.8,521.0,904.89,673.18
2018,2,3,10,45,897.0,74.0,0.9,21.3,545.5,915.66,677.59
2018,2,3,11,0,907.0,75.0,0.9,21.8,570.0,922.77,679.83
2018,2,3,11,15,912.5,76.0,0.85,22.1,587.0,922.07,676.79
2018,2,3,11,30,918.0,77.0,0.8,22.4,604.0,917.57,671.56
2018,2,3,11,45,920.0,77.5,0.8,22.75,613.0,905.58,662.55
2018,2,3,12,0,922.0,78.0,0.8,23.1,622.0,889.9,651.42
2018,2,3,12,15,922.0,78.5,0.8,23.25,624.0,868.88,637.5
2018,2,3,12,30,922.0,79.0,0.8,23.4,626.0,844.38,621.45
2018,2,3,12,45,919.5,78.5,0.8,23.55,619.5,813.37,601.19
2018,2,3,13,0,917.0,78.0,0.8,23.7,613.0,779.28,578.9
2018,2,3,13,15,911.5,77.5,0.8,23.7,599.0,740.11,553.43
2018,2,3,13,30,906.0,77.0,0.8,23.7,585.0,698.4,525.4
2018,2,3,13,45,897.0,76.0,0.8,23.7,563.0,651.61,491.88
2018,2,3,14,0,888.0,75.0,0.8,23.7,541.0,603.0,456.17
2018,2,3,14,15,875.0,73.5,0.85,23.6,512.0,550.16,416.89
2018,2,3,14,30,862.0,72.0,0.9,23.5,483.0,496.4,375.44
2018,2,3,14,45,843.0,70.0,0.9,23.35,448.0,439.3,329.74
2018,2,3,15,0,824.0,68.0,0.9,23.2,413.0,381.48,281.96
2018,2,3,15,15,798.5,65.0,0.9,23.2,373.0,321.22,230.91
2018,2,3,15,30,773.0,62.0,0.9,23.2,333.0,262.67,180.33
2018,2,3,15,45,736.0,58.5,0.85,21.85,289.5,203.36,130.52
2018,2,3,16,0,699.0,55.0,0.8,20.5,246.0,147.74,85.73
2018,2,3,16,15,643.5,50.0,0.9,19.85,201.0,93.34,48.21
2018,2,3,16,30,588.0,45.0,1.0,19.2,156.0,42.51,24.69
2018,2,3,16,45,495.0,38.0,1.05,18.5,113.5,30.28,20.37
2018,2,3,17,0,402.0,31.0,1.1,17.8,71.0,25.48,14.95
2018,2,3,17,15,246.5,20.0,1.1,17.6,40.5,16.73,0.0
2018,2,3,17,30,91.0,9.0,1.1,17.4,10.0,8.19,0.0
2018,2,3,17,45,45.5,4.5,1.1,17.2,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,7,15,50.5,11.0,0.8,13.1,14.0,37.1,0.0
2018,2,4,7,30,101.0,22.0,0.7,13.7,28.0,111.36,29.75
2018,2,4,7,45,158.0,37.5,0.6,14.35,57.0,182.74,140.99
2018,2,4,8,0,215.0,53.0,0.5,15.0,86.0,245.18,197.85
2018,2,4,8,15,254.0,68.5,0.5,15.5,120.0,299.28,243.98
2018,2,4,8,30,293.0,84.0,0.5,16.0,154.0,355.59,289.98
2018,2,4,8,45,321.5,98.0,0.5,16.45,189.0,403.39,327.5
2018,2,4,9,0,350.0,112.0,0.5,16.9,224.0,451.75,364.05
2018,2,4,9,15,391.5,122.0,0.55,17.5,263.0,506.03,404.29
2018,2,4,9,30,433.0,132.0,0.6,18.1,302.0,560.75,443.56
2018,2,4,9,45,400.5,151.0,0.7,18.7,320.0,561.6,441.78
2018,2,4,10,0,368.0,170.0,0.8,19.3,338.0,541.38,425.52
2018,2,4,10,15,304.5,192.5,0.9,19.85,338.0,513.3,402.45
2018,2,4,10,30,241.0,215.0,1.0,20.4,338.0,482.34,377.1
2018,2,4,10,45,226.5,227.0,1.1,20.9,347.0,463.36,362.32
2018,2,4,11,0,212.0,239.0,1.2,21.4,356.0,460.9,359.31
2018,2,4,11,15,293.5,234.0,1.25,21.65,401.0,540.62,418.97
2018,2,4,11,30,375.0,229.0,1.3,21.9,446.0,600.87,462.9
2018,2,4,11,45,393.5,230.0,1.35,22.15,461.0,609.59,468.33
2018,2,4,12,0,412.0,231.0,1.4,22.4,476.0,631.19,483.02
2018,2,4,12,15,411.0,234.0,1.4,22.45,479.0,620.46,474.63
2018,2,4,12,30,410.0,237.0,1.4,22.5,482.0,594.7,456.14
2018,2,4,12,45,396.5,237.0,1.35,22.55,472.0,568.53,436.62
2018,2,4,13,0,383.0,237.0,1.3,22.6,462.0,541.74,416.55
2018,2,4,13,15,445.0,214.5,1.25,22.45,470.0,555.9,427.54
2018,2,4,13,30,507.0,192.0,1.2,22.3,478.0,552.82,425.57
2018,2,4,13,45,641.0,144.5,1.15,22.15,492.5,568.48,437.64
2018,2,4,14,0,775.0,97.0,1.1,22.0,507.0,564.5,434.32
2018,2,4,14,15,723.5,104.5,1.1,21.75,471.5,504.76,388.57
2018,2,4,14,30,672.0,112.0,1.1,21.5,436.0,447.26,343.86
2018,2,4,14,45,719.5,97.0,1.05,21.25,421.5,413.9,315.47
2018,2,4,15,0,767.0,82.0,1.0,21.0,407.0,375.32,281.16
2018,2,4,15,15,766.5,74.5,1.0,21.0,373.0,321.62,234.35
2018,2,4,15,30,766.0,67.0,1.0,21.0,339.0,266.9,185.73
2018,2,4,15,45,731.5,63.0,0.9,19.8,295.5,207.83,135.47
2018,2,4,16,0,697.0,59.0,0.8,18.6,252.0,152.21,90.1
2018,2,4,16,15,644.0,53.0,0.85,17.95,206.5,97.03,51.42
2018,2,4,16,30,591.0,47.0,0.9,17.3,161.0,45.02,26.42
2018,2,4,16,45,499.5,39.5,1.0,16.65,117.5,31.48,21.64
2018,2,4,17,0,408.0,32.0,1.1,16.0,74.0,26.27,15.98
2018,2,4,17,15,251.0,21.0,1.1,15.8,42.5,17.55,0.0
2018,2,4,17,30,94.0,10.0,1.1,15.6,11.0,9.1,0.0
2018,2,4,17,45,47.0,5.0,1.15,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,45,9.5,1.5,0.8,13.0,1.0,0.0,0.0
2018,2,5,7,0,19.0,3.0,0.8,13.1,2.0,0.0,0.0
2018,2,5,7,15,117.0,14.0,0.75,13.5,20.5,75.64,0.0
2018,2,5,7,30,215.0,25.0,0.7,13.9,39.0,182.17,70.15
2018,2,5,7,45,369.0,33.5,0.65,14.35,81.0,310.98,242.28
2018,2,5,8,0,523.0,42.0,0.6,14.8,123.0,440.0,352.17
2018,2,5,8,15,591.5,47.0,0.7,15.25,168.0,514.9,413.67
2018,2,5,8,30,660.0,52.0,0.8,15.7,213.0,587.38,470.13
2018,2,5,8,45,703.5,56.5,0.85,16.1,258.0,648.56,515.33
2018,2,5,9,0,747.0,61.0,0.9,16.5,303.0,709.73,558.69
2018,2,5,9,15,778.0,64.0,1.0,17.0,345.5,758.02,591.82
2018,2,5,9,30,809.0,67.0,1.1,17.5,388.0,804.71,623.07
2018,2,5,9,45,832.0,68.0,1.25,17.95,425.5,839.73,646.43
2018,2,5,10,0,855.0,69.0,1.4,18.4,463.0,863.22,661.69
2018,2,5,10,15,869.5,71.0,1.45,18.75,494.5,886.25,675.59
2018,2,5,10,30,884.0,73.0,1.5,19.1,526.0,905.99,687.23
2018,2,5,10,45,894.5,74.5,1.6,19.45,551.5,917.95,694.34
2018,2,5,11,0,905.0,76.0,1.7,19.8,577.0,926.24,699.16
2018,2,5,11,15,912.5,76.5,1.7,20.1,595.0,926.77,697.82
2018,2,5,11,30,920.0,77.0,1.7,20.4,613.0,923.49,694.18
2018,2,5,11,45,906.5,82.0,1.75,20.7,617.5,903.3,680.03
2018,2,5,12,0,893.0,87.0,1.8,21.0,622.0,879.75,663.88
2018,2,5,12,15,769.5,124.5,1.8,21.15,586.5,809.16,615.44
2018,2,5,12,30,646.0,162.0,1.8,21.3,551.0,726.99,558.07
2018,2,5,12,45,651.0,159.5,1.85,21.5,548.0,705.62,543.31
2018,2,5,13,0,656.0,157.0,1.9,21.7,545.0,681.53,525.84
2018,2,5,13,15,680.5,146.0,1.85,21.7,540.5,659.99,510.1
2018,2,5,13,30,705.0,135.0,1.8,21.7,536.0,634.41,491.07
2018,2,5,13,45,617.5,150.5,1.8,21.75,492.5,560.85,435.6
2018,2,5,14,0,530.0,166.0,1.8,21.8,449.0,488.17,380.26
2018,2,5,14,15,581.0,144.0,1.7,21.6,439.0,468.67,364.7
2018,2,5,14,30,632.0,122.0,1.6,21.4,429.0,438.79,339.95
2018,2,5,14,45,692.5,100.0,1.5,21.2,414.5,406.4,311.83
2018,2,5,15,0,753.0,78.0,1.4,21.0,400.0,367.43,276.81
2018,2,5,15,15,706.5,78.5,1.4,21.0,358.0,306.0,224.71
2018,2,5,15,30,660.0,79.0,1.4,21.0,316.0,249.8,176.4
2018,2,5,15,45,679.5,67.0,1.15,19.8,284.0,200.01,131.67
2018,2,5,16,0,699.0,55.0,0.9,18.6,252.0,149.74,88.08
2018,2,5,16,15,650.0,50.0,1.0,17.95,207.5,95.56,49.81
2018,2,5,16,30,601.0,45.0,1.1,17.3,163.0,47.22,27.63
2018,2,5,16,45,511.5,38.0,1.15,16.6,119.5,30.07,20.47
2018,2,5,17,0,422.0,31.0,1.2,15.9,76.0,25.22,15.32
2018,2,5,17,15,262.5,20.5,1.2,15.85,44.0,16.94,0.0
2018,2,5,17,30,103.0,10.0,1.2,15.8,12.0,9.1,0.0
2018,2,5,17,45,51.5,5.0,1.2,15.75,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.2,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,2,6,7,15,190.0,13.5,1.4,11.1,24.5,114.68,0.0
2018,2,6,7,30,347.0,24.0,1.5,11.8,47.0,261.09,124.87
2018,2,6,7,45,484.0,30.5,1.55,12.5,91.5,372.19,295.08
2018,2,6,8,0,621.0,37.0,1.6,13.2,136.0,493.66,401.2
2018,2,6,8,15,685.5,42.0,1.6,13.75,184.0,570.55,464.08
2018,2,6,8,30,750.0,47.0,1.6,14.3,232.0,649.84,525.39
2018,2,6,8,45,790.0,50.0,1.6,14.8,278.5,709.09,568.84
2018,2,6,9,0,830.0,53.0,1.6,15.3,325.0,760.1,604.4
2018,2,6,9,15,857.5,55.0,1.6,15.8,368.5,805.71,634.72
2018,2,6,9,30,885.0,57.0,1.6,16.3,412.0,849.57,662.82
2018,2,6,9,45,904.0,58.5,1.6,16.8,450.5,883.04,682.99
2018,2,6,10,0,923.0,60.0,1.6,17.3,489.0,913.64,700.88
2018,2,6,10,15,936.0,61.5,1.65,17.75,521.5,935.6,713.52
2018,2,6,10,30,949.0,63.0,1.7,18.2,554.0,954.0,723.82
2018,2,6,10,45,957.5,64.5,1.75,18.6,579.5,964.52,729.05
2018,2,6,11,0,966.0,66.0,1.8,19.0,605.0,971.11,731.87
2018,2,6,11,15,971.5,66.5,1.85,19.3,623.0,969.66,729.8
2018,2,6,11,30,977.0,67.0,1.9,19.6,641.0,964.19,725.3
2018,2,6,11,45,980.0,67.5,1.9,19.9,651.0,952.44,716.2
2018,2,6,12,0,983.0,68.0,1.9,20.2,661.0,936.71,704.68
2018,2,6,12,15,979.5,69.0,1.9,20.35,661.5,912.15,687.81
2018,2,6,12,30,976.0,70.0,1.9,20.5,662.0,884.02,668.68
2018,2,6,12,45,971.0,71.0,1.95,20.65,655.0,851.27,646.94
2018,2,6,13,0,966.0,72.0,2.0,20.8,648.0,815.33,622.92
2018,2,6,13,15,961.5,71.5,1.95,20.8,633.5,775.06,595.23
2018,2,6,13,30,957.0,71.0,1.9,20.8,619.0,732.0,565.44
2018,2,6,13,45,949.0,69.5,1.9,20.85,596.5,683.02,529.07
2018,2,6,14,0,941.0,68.0,1.9,20.9,574.0,632.01,490.22
2018,2,6,14,15,927.5,67.0,1.8,20.7,544.0,576.76,447.01
2018,2,6,14,30,914.0,66.0,1.7,20.5,514.0,520.49,401.76
2018,2,6,14,45,897.5,64.0,1.65,20.3,478.0,461.16,352.99
2018,2,6,15,0,881.0,62.0,1.6,20.1,442.0,401.74,302.54
2018,2,6,15,15,857.5,59.5,1.6,20.1,401.0,339.75,248.69
2018,2,6,15,30,834.0,57.0,1.6,20.1,360.0,279.04,194.93
2018,2,6,15,45,799.5,54.5,1.3,18.9,315.0,215.82,140.25
2018,2,6,16,0,765.0,52.0,1.0,17.7,270.0,157.33,91.74
2018,2,6,16,15,711.0,47.5,1.05,16.95,222.5,99.02,50.39
2018,2,6,16,30,657.0,43.0,1.1,16.2,175.0,47.1,26.48
2018,2,6,16,45,569.0,37.0,1.2,15.5,129.5,31.89,22.2
2018,2,6,17,0,481.0,31.0,1.3,14.8,84.0,27.53,17.5
2018,2,6,17,15,317.5,22.0,1.3,14.75,50.0,18.3,1.79
2018,2,6,17,30,154.0,13.0,1.3,14.7,16.0,11.82,0.0
2018,2,6,17,45,77.0,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,2,7,7,15,119.0,14.5,1.1,12.05,21.5,77.48,0.0
2018,2,7,7,30,213.0,26.0,1.1,12.9,41.0,186.1,99.82
2018,2,7,7,45,374.0,34.0,1.05,13.75,85.0,315.8,250.26
2018,2,7,8,0,535.0,42.0,1.0,14.6,129.0,449.69,363.22
2018,2,7,8,15,611.5,47.0,1.0,15.1,176.5,524.78,424.13
2018,2,7,8,30,688.0,52.0,1.0,15.6,224.0,610.94,489.83
2018,2,7,8,45,730.0,55.5,1.0,16.1,269.5,670.78,532.95
2018,2,7,9,0,772.0,59.0,1.0,16.6,315.0,730.42,574.13
2018,2,7,9,15,800.0,62.0,1.0,17.35,357.5,776.98,603.91
2018,2,7,9,30,828.0,65.0,1.0,18.1,400.0,821.76,631.51
2018,2,7,9,45,848.0,66.5,1.0,18.8,437.5,855.29,650.8
2018,2,7,10,0,868.0,68.0,1.0,19.5,475.0,877.12,661.95
2018,2,7,10,15,882.0,70.0,0.95,20.0,507.0,899.98,673.44
2018,2,7,10,30,896.0,72.0,0.9,20.5,539.0,919.5,682.53
2018,2,7,10,45,905.5,73.0,0.9,21.0,564.0,930.04,686.71
2018,2,7,11,0,915.0,74.0,0.9,21.5,589.0,936.88,688.72
2018,2,7,11,15,921.0,75.0,0.85,21.75,606.5,936.7,686.11
2018,2,7,11,30,927.0,76.0,0.8,22.0,624.0,932.67,681.27
2018,2,7,11,45,929.5,76.5,0.75,22.25,633.5,921.03,671.78
2018,2,7,12,0,932.0,77.0,0.7,22.5,643.0,905.62,660.16
2018,2,7,12,15,928.5,78.0,0.65,22.6,643.5,882.0,643.84
2018,2,7,12,30,925.0,79.0,0.6,22.7,644.0,854.98,625.55
2018,2,7,12,45,918.0,81.0,0.55,22.8,637.0,823.08,604.19
2018,2,7,13,0,911.0,83.0,0.5,22.9,630.0,788.26,580.98
2018,2,7,13,15,906.0,82.5,0.55,22.8,616.0,749.41,557.11
2018,2,7,13,30,901.0,82.0,0.6,22.7,602.0,707.98,530.75
2018,2,7,13,45,892.5,80.5,0.6,22.65,580.0,660.86,497.47
2018,2,7,14,0,884.0,79.0,0.6,22.6,558.0,611.89,461.98
2018,2,7,14,15,871.5,77.5,0.6,22.4,529.5,559.14,422.9
2018,2,7,14,30,859.0,76.0,0.6,22.2,501.0,506.49,382.48
2018,2,7,14,45,841.5,74.0,0.65,22.0,466.0,448.71,337.18
2018,2,7,15,0,824.0,72.0,0.7,21.8,431.0,391.08,290.21
2018,2,7,15,15,799.0,69.0,0.7,21.8,390.5,330.5,239.12
2018,2,7,15,30,774.0,66.0,0.7,21.8,350.0,271.57,188.32
2018,2,7,15,45,737.5,62.5,0.65,20.55,306.0,211.76,137.95
2018,2,7,16,0,701.0,59.0,0.6,19.3,262.0,155.61,92.32
2018,2,7,16,15,647.0,54.5,0.7,18.5,216.5,98.27,51.64
2018,2,7,16,30,593.0,50.0,0.8,17.7,171.0,49.7,28.7
2018,2,7,16,45,503.5,42.5,0.9,16.85,126.5,33.71,23.7
2018,2,7,17,0,414.0,35.0,1.0,16.0,82.0,28.6,18.46
2018,2,7,17,15,266.5,24.0,1.0,15.7,49.0,20.01,4.46
2018,2,7,17,30,119.0,13.0,1.0,15.4,16.0,11.82,0.0
2018,2,7,17,45,59.5,6.5,1.05,15.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,8,7,15,120.5,15.5,0.9,12.65,23.0,79.36,0.0
2018,2,8,7,30,217.0,28.0,0.8,13.3,44.0,194.27,114.34
2018,2,8,7,45,366.5,36.0,0.75,13.95,87.0,313.83,248.81
2018,2,8,8,0,516.0,44.0,0.7,14.6,130.0,440.22,354.75
2018,2,8,8,15,600.0,49.0,0.65,15.15,179.0,526.52,423.06
2018,2,8,8,30,684.0,54.0,0.6,15.7,228.0,611.66,486.25
2018,2,8,8,45,726.5,58.0,0.55,16.2,274.0,672.62,528.65
2018,2,8,9,0,769.0,62.0,0.5,16.7,320.0,733.41,568.93
2018,2,8,9,15,800.0,64.0,0.5,17.35,363.0,781.26,598.99
2018,2,8,9,30,831.0,66.0,0.5,18.0,406.0,827.41,626.98
2018,2,8,9,45,854.5,67.5,0.5,18.7,445.0,864.18,647.81
2018,2,8,10,0,878.0,69.0,0.5,19.4,484.0,889.28,660.65
2018,2,8,10,15,891.5,71.0,0.55,20.1,516.0,911.84,672.88
2018,2,8,10,30,905.0,73.0,0.6,20.8,548.0,930.99,682.88
2018,2,8,10,45,914.5,74.0,0.65,21.45,573.0,941.58,687.62
2018,2,8,11,0,924.0,75.0,0.7,22.1,598.0,948.42,690.19
2018,2,8,11,15,930.0,76.0,0.75,22.45,616.0,948.19,689.25
2018,2,8,11,30,936.0,77.0,0.8,22.8,634.0,944.06,686.07
2018,2,8,11,45,939.5,77.0,0.85,23.15,644.0,932.57,678.38
2018,2,8,12,0,943.0,77.0,0.9,23.5,654.0,917.23,668.43
2018,2,8,12,15,944.5,76.5,0.9,23.55,656.0,895.8,654.58
2018,2,8,12,30,946.0,76.0,0.9,23.6,658.0,870.72,638.5
2018,2,8,12,45,944.5,76.0,0.95,23.7,652.0,840.27,619.63
2018,2,8,13,0,943.0,76.0,1.0,23.8,646.0,806.54,598.49
2018,2,8,13,15,938.5,75.0,1.05,23.7,631.5,766.39,573.29
2018,2,8,13,30,934.0,74.0,1.1,23.6,617.0,723.53,545.9
2018,2,8,13,45,926.0,73.5,1.15,23.55,595.5,676.45,512.79
2018,2,8,14,0,918.0,73.0,1.2,23.5,574.0,627.36,477.1
2018,2,8,14,15,907.0,71.0,1.2,23.35,545.0,573.28,436.42
2018,2,8,14,30,896.0,69.0,1.2,23.2,516.0,518.02,393.46
2018,2,8,14,45,879.5,67.0,1.15,23.0,480.5,459.42,346.32
2018,2,8,15,0,863.0,65.0,1.1,22.8,445.0,400.75,297.57
2018,2,8,15,15,839.5,63.0,1.1,22.8,404.5,339.05,245.14
2018,2,8,15,30,816.0,61.0,1.1,22.8,364.0,279.12,193.06
2018,2,8,15,45,783.0,57.5,1.0,21.2,319.0,217.47,140.88
2018,2,8,16,0,750.0,54.0,0.9,19.6,274.0,159.0,93.03
2018,2,8,16,15,699.5,49.5,0.95,18.7,227.0,101.62,52.24
2018,2,8,16,30,649.0,45.0,1.0,17.8,180.0,50.22,27.9
2018,2,8,16,45,565.5,39.5,1.05,16.9,135.0,34.0,23.98
2018,2,8,17,0,482.0,34.0,1.1,16.0,90.0,27.67,17.8
2018,2,8,17,15,322.5,24.0,1.1,15.75,54.0,19.93,5.95
2018,2,8,17,30,163.0,14.0,1.1,15.5,18.0,12.73,0.0
2018,2,8,17,45,81.5,7.0,1.1,15.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.7,14.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,14.2,3.0,0.0,0.0
2018,2,9,7,15,219.0,14.5,0.65,14.7,29.5,132.11,0.0
2018,2,9,7,30,402.0,25.0,0.6,15.2,56.0,291.65,183.38
2018,2,9,7,45,507.0,31.5,0.55,15.7,99.0,390.78,306.16
2018,2,9,8,0,612.0,38.0,0.5,16.2,142.0,492.14,390.63
2018,2,9,8,15,672.5,42.5,0.5,16.65,189.0,565.55,447.82
2018,2,9,8,30,733.0,47.0,0.5,17.1,236.0,641.14,503.47
2018,2,9,8,45,771.5,50.5,0.55,17.55,282.5,699.65,544.78
2018,2,9,9,0,810.0,54.0,0.6,18.0,329.0,757.8,584.24
2018,2,9,9,15,838.0,56.5,0.65,18.65,372.5,796.43,608.51
2018,2,9,9,30,866.0,59.0,0.7,19.3,416.0,841.3,636.49
2018,2,9,9,45,885.0,60.5,0.8,19.9,454.5,874.65,657.08
2018,2,9,10,0,904.0,62.0,0.9,20.5,493.0,905.17,675.67
2018,2,9,10,15,916.5,63.5,1.0,20.95,525.0,926.63,688.57
2018,2,9,10,30,929.0,65.0,1.1,21.4,557.0,944.58,699.28
2018,2,9,10,45,937.5,66.5,1.2,21.85,582.5,955.13,705.25
2018,2,9,11,0,946.0,68.0,1.3,22.3,608.0,961.8,708.87
2018,2,9,11,15,950.5,69.0,1.4,22.45,625.5,960.22,708.1
2018,2,9,11,30,955.0,70.0,1.5,22.6,643.0,954.67,704.92
2018,2,9,11,45,957.0,71.0,1.55,22.75,653.0,942.9,697.12
2018,2,9,12,0,959.0,72.0,1.6,22.9,663.0,927.24,686.94
2018,2,9,12,15,958.0,73.0,1.65,22.95,665.0,905.17,672.91
2018,2,9,12,30,957.0,74.0,1.7,23.0,667.0,879.47,656.52
2018,2,9,12,45,947.5,76.5,1.75,23.05,658.5,845.22,634.36
2018,2,9,13,0,938.0,79.0,1.8,23.1,650.0,808.08,610.14
2018,2,9,13,15,895.5,86.0,1.8,23.0,621.5,749.33,570.63
2018,2,9,13,30,853.0,93.0,1.8,22.9,593.0,694.73,532.76
2018,2,9,13,45,879.0,85.0,1.8,22.8,584.0,660.43,507.93
2018,2,9,14,0,905.0,77.0,1.8,22.7,575.0,625.58,481.5
2018,2,9,14,15,896.0,74.5,1.75,22.4,546.5,572.56,440.78
2018,2,9,14,30,887.0,72.0,1.7,22.1,518.0,518.21,397.83
2018,2,9,14,45,835.5,73.5,1.6,21.85,470.5,448.33,341.83
2018,2,9,15,0,784.0,75.0,1.5,21.6,423.0,381.24,286.73
2018,2,9,15,15,765.0,70.5,1.5,21.6,384.5,323.21,236.85
2018,2,9,15,30,746.0,66.0,1.5,21.6,346.0,266.24,186.83
2018,2,9,15,45,664.0,68.5,1.2,20.4,295.0,201.79,133.76
2018,2,9,16,0,582.0,71.0,0.9,19.2,244.0,148.1,91.66
2018,2,9,16,15,554.5,62.0,0.95,18.35,204.5,98.43,55.14
2018,2,9,16,30,527.0,53.0,1.0,17.5,165.0,52.05,30.71
2018,2,9,16,45,450.0,45.0,1.1,16.7,123.5,35.45,25.31
2018,2,9,17,0,373.0,37.0,1.2,15.9,82.0,30.04,19.93
2018,2,9,17,15,242.5,25.5,1.2,15.7,49.5,21.1,7.89
2018,2,9,17,30,112.0,14.0,1.2,15.5,17.0,12.73,0.0
2018,2,9,17,45,56.0,7.0,1.25,15.25,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,10,6,45,14.0,2.5,1.0,10.2,2.0,0.0,0.0
2018,2,10,7,0,28.0,5.0,1.0,10.5,4.0,0.0,0.0
2018,2,10,7,15,60.0,17.5,1.05,11.1,20.5,48.59,0.0
2018,2,10,7,30,92.0,30.0,1.1,11.7,37.0,113.8,74.52
2018,2,10,7,45,242.0,42.0,1.2,12.3,79.5,241.11,194.88
2018,2,10,8,0,392.0,54.0,1.3,12.9,122.0,368.81,303.89
2018,2,10,8,15,555.0,52.0,1.35,13.45,180.0,500.15,411.39
2018,2,10,8,30,718.0,50.0,1.4,14.0,238.0,635.14,514.83
2018,2,10,8,45,757.5,53.5,1.5,14.55,284.5,694.17,557.82
2018,2,10,9,0,797.0,57.0,1.6,15.1,331.0,752.88,599.56
2018,2,10,9,15,822.5,60.0,1.75,15.7,374.0,798.22,630.75
2018,2,10,9,30,848.0,63.0,1.9,16.3,417.0,832.97,653.78
2018,2,10,9,45,865.0,66.0,2.05,16.95,455.0,866.25,675.31
2018,2,10,10,0,882.0,69.0,2.2,17.6,493.0,896.64,694.53
2018,2,10,10,15,895.5,70.5,2.25,17.9,525.0,918.71,707.8
2018,2,10,10,30,909.0,72.0,2.3,18.2,557.0,937.35,718.78
2018,2,10,10,45,887.0,80.5,2.35,18.45,572.0,928.48,711.17
2018,2,10,11,0,865.0,89.0,2.4,18.7,587.0,924.73,707.51
2018,2,10,11,15,752.5,126.5,2.45,18.85,569.0,864.64,665.28
2018,2,10,11,30,640.0,164.0,2.5,19.0,551.0,795.38,616.62
2018,2,10,11,45,587.5,186.0,2.55,19.1,545.5,753.72,586.73
2018,2,10,12,0,535.0,208.0,2.6,19.2,540.0,718.35,559.81
2018,2,10,12,15,520.5,213.5,2.65,19.25,537.5,696.42,543.58
2018,2,10,12,30,506.0,219.0,2.7,19.3,535.0,672.85,525.99
2018,2,10,12,45,616.5,179.0,2.75,19.3,560.0,704.97,551.71
2018,2,10,13,0,727.0,139.0,2.8,19.3,585.0,723.23,566.66
2018,2,10,13,15,810.0,111.5,2.85,19.25,598.0,721.56,566.35
2018,2,10,13,30,893.0,84.0,2.9,19.2,611.0,709.96,558.59
2018,2,10,13,45,906.0,78.5,2.95,19.1,597.0,672.51,530.18
2018,2,10,14,0,919.0,73.0,3.0,19.0,583.0,631.35,498.25
2018,2,10,14,15,910.0,71.5,3.0,18.8,555.0,578.69,456.49
2018,2,10,14,30,901.0,70.0,3.0,18.6,527.0,524.61,412.34
2018,2,10,14,45,885.5,67.5,3.0,18.35,491.0,465.48,362.91
2018,2,10,15,0,870.0,65.0,3.0,18.1,455.0,406.19,311.74
2018,2,10,15,15,851.5,63.0,3.0,18.1,416.0,346.5,258.55
2018,2,10,15,30,833.0,61.0,3.0,18.1,377.0,285.98,203.81
2018,2,10,15,45,805.5,57.5,2.7,17.25,332.5,224.24,148.97
2018,2,10,16,0,778.0,54.0,2.4,16.4,288.0,164.99,98.44
2018,2,10,16,15,674.0,54.0,2.25,15.75,232.5,105.12,56.61
2018,2,10,16,30,570.0,54.0,2.1,15.1,177.0,54.42,32.04
2018,2,10,16,45,556.5,43.5,1.95,14.45,139.0,34.32,24.59
2018,2,10,17,0,543.0,33.0,1.8,13.8,101.0,29.07,19.38
2018,2,10,17,15,371.0,24.5,1.8,13.45,61.5,20.18,8.34
2018,2,10,17,30,199.0,16.0,1.8,13.1,22.0,14.55,0.0
2018,2,10,17,45,99.5,8.0,1.8,12.8,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,6,45,14.0,2.0,1.05,8.55,2.0,0.0,0.0
2018,2,11,7,0,28.0,4.0,1.0,8.9,4.0,0.0,0.0
2018,2,11,7,15,83.5,17.5,1.05,9.65,23.5,61.52,0.0
2018,2,11,7,30,139.0,31.0,1.1,10.4,43.0,157.44,109.74
2018,2,11,7,45,248.0,44.0,1.1,11.15,81.5,247.95,201.57
2018,2,11,8,0,357.0,57.0,1.1,11.9,120.0,347.35,287.32
2018,2,11,8,15,548.5,54.5,1.2,12.5,184.5,499.72,412.18
2018,2,11,8,30,740.0,52.0,1.3,13.1,249.0,655.84,531.4
2018,2,11,8,45,777.0,56.0,1.4,13.75,296.0,714.48,573.3
2018,2,11,9,0,814.0,60.0,1.5,14.4,343.0,772.54,614.07
2018,2,11,9,15,837.5,62.5,1.65,14.8,385.5,816.08,644.28
2018,2,11,9,30,861.0,65.0,1.8,15.2,428.0,848.81,666.32
2018,2,11,9,45,752.5,94.5,1.95,15.65,432.0,818.62,643.52
2018,2,11,10,0,644.0,124.0,2.1,16.1,436.0,766.26,605.19
2018,2,11,10,15,580.0,150.0,2.25,16.05,445.0,742.48,588.44
2018,2,11,10,30,516.0,176.0,2.4,16.0,454.0,709.02,563.36
2018,2,11,10,45,461.5,194.0,2.55,15.9,451.0,678.29,539.71
2018,2,11,11,0,407.0,212.0,2.7,15.8,448.0,644.86,513.79
2018,2,11,11,15,285.0,247.0,2.65,15.55,414.5,550.53,439.74
2018,2,11,11,30,163.0,282.0,2.6,15.3,381.0,457.39,365.41
2018,2,11,11,45,103.0,267.5,2.55,15.0,330.5,365.24,293.0
2018,2,11,12,0,43.0,253.0,2.5,14.7,280.0,292.08,233.89
2018,2,11,12,15,36.5,239.0,2.5,14.6,262.0,268.2,215.02
2018,2,11,12,30,30.0,225.0,2.5,14.5,244.0,245.18,196.58
2018,2,11,12,45,149.0,249.5,2.5,14.4,342.0,375.99,303.7
2018,2,11,13,0,268.0,274.0,2.5,14.3,440.0,496.99,398.85
