Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,387.0,236.5,2.65,14.1,470.0,530.39,426.84
2018,2,11,13,30,506.0,199.0,2.8,13.9,500.0,565.41,455.62
2018,2,11,13,45,368.0,219.0,2.9,13.7,434.0,460.79,372.82
2018,2,11,14,0,230.0,239.0,3.0,13.5,368.0,369.71,299.72
2018,2,11,14,15,123.0,184.0,3.15,13.35,252.5,243.72,198.07
2018,2,11,14,30,16.0,129.0,3.3,13.2,137.0,122.74,98.04
2018,2,11,14,45,199.0,137.5,3.45,13.0,228.0,220.6,179.06
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,289.98,232.19
2018,2,11,15,15,345.0,139.5,3.6,12.8,285.0,245.79,193.58
2018,2,11,15,30,308.0,133.0,3.6,12.8,251.0,203.45,156.87
2018,2,11,15,45,365.5,110.0,3.6,12.35,233.5,175.0,128.73
2018,2,11,16,0,423.0,87.0,3.6,11.9,216.0,137.83,93.4
2018,2,11,16,15,482.5,74.5,3.5,11.65,198.5,104.25,64.47
2018,2,11,16,30,542.0,62.0,3.4,11.4,181.0,61.21,38.45
2018,2,11,16,45,443.5,53.5,3.25,11.1,135.0,42.7,32.43
2018,2,11,17,0,345.0,45.0,3.1,10.8,89.0,37.15,26.75
2018,2,11,17,15,223.0,31.0,3.1,10.7,55.0,24.4,12.3
2018,2,11,17,30,101.0,17.0,3.1,10.6,21.0,15.46,0.0
2018,2,11,17,45,50.5,8.5,3.05,10.5,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.55,7.35,2.5,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.5,7.8,5.0,4.55,0.0
2018,2,12,7,15,198.0,17.0,1.65,8.4,33.0,123.93,0.0
2018,2,12,7,30,361.0,29.0,1.8,9.0,61.0,288.22,211.57
2018,2,12,7,45,487.0,35.5,1.95,9.6,107.0,392.77,322.22
2018,2,12,8,0,613.0,42.0,2.1,10.2,153.0,500.92,416.23
2018,2,12,8,15,541.5,59.0,2.1,10.55,178.0,501.33,419.32
2018,2,12,8,30,470.0,76.0,2.1,10.9,203.0,487.21,409.05
2018,2,12,8,45,633.5,67.5,2.1,11.25,271.0,622.04,515.26
2018,2,12,9,0,797.0,59.0,2.1,11.6,339.0,758.83,616.57
2018,2,12,9,15,826.5,61.5,2.1,11.85,383.5,807.1,649.13
2018,2,12,9,30,856.0,64.0,2.1,12.1,428.0,844.86,674.07
2018,2,12,9,45,869.0,68.0,2.05,12.4,466.0,876.18,693.37
2018,2,12,10,0,882.0,72.0,2.0,12.7,504.0,904.41,710.18
2018,2,12,10,15,896.0,73.5,2.0,12.9,536.5,926.99,723.69
2018,2,12,10,30,910.0,75.0,2.0,13.1,569.0,946.14,734.85
2018,2,12,10,45,920.5,75.5,1.95,13.25,594.5,957.13,740.0
2018,2,12,11,0,931.0,76.0,1.9,13.4,620.0,964.33,742.74
2018,2,12,11,15,937.0,77.0,1.9,13.55,638.0,964.1,741.23
2018,2,12,11,30,943.0,78.0,1.9,13.7,656.0,959.9,737.28
2018,2,12,11,45,946.5,78.5,1.9,13.85,666.5,948.87,728.89
2018,2,12,12,0,950.0,79.0,1.9,14.0,677.0,933.93,718.07
2018,2,12,12,15,949.0,79.5,1.95,14.05,678.5,911.26,702.95
2018,2,12,12,30,948.0,80.0,2.0,14.1,680.0,884.98,685.43
2018,2,12,12,45,944.0,81.0,2.0,14.2,673.5,853.39,663.55
2018,2,12,13,0,940.0,82.0,2.0,14.3,667.0,818.61,639.43
2018,2,12,13,15,935.5,81.0,2.0,14.3,652.5,778.27,611.48
2018,2,12,13,30,931.0,80.0,2.0,14.3,638.0,735.2,581.38
2018,2,12,13,45,922.5,79.5,2.0,14.3,616.0,687.55,545.52
2018,2,12,14,0,914.0,79.0,2.0,14.3,594.0,637.92,507.0
2018,2,12,14,15,902.5,77.0,2.0,14.2,564.5,583.36,463.84
2018,2,12,14,30,891.0,75.0,2.0,14.1,535.0,527.66,418.43
2018,2,12,14,45,875.0,73.0,2.0,14.05,499.0,469.08,369.19
2018,2,12,15,0,859.0,71.0,2.0,14.0,463.0,409.98,317.93
2018,2,12,15,15,836.0,68.5,2.0,14.0,422.0,348.04,263.02
2018,2,12,15,30,813.0,66.0,2.0,14.0,381.0,287.46,208.2
2018,2,12,15,45,777.5,63.0,1.85,13.5,335.0,225.41,152.91
2018,2,12,16,0,742.0,60.0,1.7,13.0,289.0,166.85,102.73
2018,2,12,16,15,668.0,57.0,1.6,12.25,238.0,108.71,60.36
2018,2,12,16,30,594.0,54.0,1.5,11.5,187.0,56.05,32.83
2018,2,12,16,45,523.0,46.0,1.35,10.75,142.5,36.1,26.67
2018,2,12,17,0,452.0,38.0,1.2,10.0,98.0,30.65,21.29
2018,2,12,17,15,319.5,28.0,1.25,9.75,61.5,23.11,12.1
2018,2,12,17,30,187.0,18.0,1.3,9.5,25.0,16.37,0.0
2018,2,12,17,45,93.5,9.0,1.3,9.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,7.0,1.5,1.05,5.65,1.5,0.0,0.0
2018,2,13,7,0,14.0,3.0,1.0,6.1,3.0,9.77,0.0
2018,2,13,7,15,50.0,18.5,1.05,6.8,22.5,61.28,0.0
2018,2,13,7,30,86.0,34.0,1.1,7.5,42.0,117.81,86.68
2018,2,13,7,45,241.0,46.0,1.1,8.25,86.5,246.22,203.63
2018,2,13,8,0,396.0,58.0,1.1,9.0,131.0,378.27,316.42
2018,2,13,8,15,545.0,59.0,1.1,9.65,190.5,504.91,420.19
2018,2,13,8,30,694.0,60.0,1.1,10.3,250.0,633.37,518.33
2018,2,13,8,45,735.5,63.5,1.05,11.0,297.0,694.05,560.62
2018,2,13,9,0,777.0,67.0,1.0,11.7,344.0,754.36,601.2
2018,2,13,9,15,808.0,69.5,1.0,12.35,388.0,803.63,633.03
2018,2,13,9,30,839.0,72.0,1.0,13.0,432.0,851.15,662.71
2018,2,13,9,45,862.0,73.0,1.05,13.7,471.5,887.38,684.58
2018,2,13,10,0,885.0,74.0,1.1,14.4,511.0,911.67,698.15
2018,2,13,10,15,898.0,76.0,1.0,14.75,543.5,934.01,708.74
2018,2,13,10,30,911.0,78.0,0.9,15.1,576.0,952.88,716.79
2018,2,13,10,45,918.0,79.5,0.85,15.5,600.5,961.87,719.17
2018,2,13,11,0,925.0,81.0,0.8,15.9,625.0,967.03,719.29
2018,2,13,11,15,930.5,81.5,0.7,16.1,642.5,965.67,714.83
2018,2,13,11,30,936.0,82.0,0.6,16.3,660.0,960.4,708.06
2018,2,13,11,45,938.5,83.0,0.55,16.55,670.5,949.09,698.63
2018,2,13,12,0,941.0,84.0,0.5,16.8,681.0,933.9,686.99
2018,2,13,12,15,942.0,83.5,0.4,16.9,682.5,911.87,670.49
2018,2,13,12,30,943.0,83.0,0.3,17.0,684.0,886.19,651.96
2018,2,13,12,45,941.0,83.0,0.25,17.15,678.0,855.12,631.03
2018,2,13,13,0,939.0,83.0,0.2,17.3,672.0,820.77,608.11
2018,2,13,13,15,934.5,82.0,0.2,17.35,657.5,780.39,582.22
2018,2,13,13,30,930.0,81.0,0.2,17.4,643.0,737.28,554.31
2018,2,13,13,45,921.5,80.5,0.2,17.45,621.0,689.59,521.01
2018,2,13,14,0,913.0,80.0,0.2,17.5,599.0,639.91,485.11
2018,2,13,14,15,901.5,78.5,0.3,17.4,569.5,585.81,446.34
2018,2,13,14,30,890.0,77.0,0.4,17.3,540.0,530.57,405.07
2018,2,13,14,45,872.5,75.5,0.45,17.2,504.0,471.99,359.0
2018,2,13,15,0,855.0,74.0,0.5,17.1,468.0,412.56,310.42
2018,2,13,15,15,832.0,71.0,0.5,17.1,426.5,350.22,257.57
2018,2,13,15,30,809.0,68.0,0.5,17.1,385.0,289.25,204.57
2018,2,13,15,45,776.0,64.5,0.5,16.55,339.5,227.36,151.3
2018,2,13,16,0,743.0,61.0,0.5,16.0,294.0,168.69,102.31
2018,2,13,16,15,693.0,56.5,0.6,15.4,246.0,111.11,60.29
2018,2,13,16,30,643.0,52.0,0.7,14.8,198.0,59.55,34.17
2018,2,13,16,45,563.5,45.5,0.8,14.2,151.5,35.66,25.94
2018,2,13,17,0,484.0,39.0,0.9,13.6,105.0,31.48,21.75
2018,2,13,17,15,339.0,29.0,1.0,13.25,66.0,23.94,13.04
2018,2,13,17,30,194.0,19.0,1.1,12.9,27.0,17.28,0.0
2018,2,13,17,45,97.0,9.5,1.15,12.55,13.5,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.5,0.95,8.8,2.5,0.0,0.0
2018,2,14,7,0,18.0,5.0,0.9,9.0,5.0,13.63,0.0
2018,2,14,7,15,48.5,19.5,0.85,9.5,23.5,62.55,0.0
2018,2,14,7,30,79.0,34.0,0.8,10.0,42.0,112.28,83.2
2018,2,14,7,45,149.0,50.5,0.75,10.55,75.0,179.69,146.78
2018,2,14,8,0,219.0,67.0,0.7,11.1,108.0,252.94,210.54
2018,2,14,8,15,226.5,84.0,0.7,11.6,137.0,286.53,239.22
2018,2,14,8,30,234.0,101.0,0.7,12.1,166.0,319.85,266.55
2018,2,14,8,45,242.5,121.5,0.7,12.65,199.0,358.5,296.83
2018,2,14,9,0,251.0,142.0,0.7,13.2,232.0,396.42,325.42
2018,2,14,9,15,355.5,143.0,0.75,13.85,288.0,489.73,398.36
2018,2,14,9,30,460.0,144.0,0.8,14.5,344.0,606.74,484.96
2018,2,14,9,45,656.0,113.0,0.85,15.1,425.0,759.94,593.06
2018,2,14,10,0,852.0,82.0,0.9,15.7,506.0,903.0,687.14
2018,2,14,10,15,757.5,106.0,1.0,15.9,501.0,858.26,654.72
2018,2,14,10,30,663.0,130.0,1.1,16.1,496.0,802.93,617.26
2018,2,14,10,45,426.5,198.5,1.2,16.25,438.0,653.46,509.55
2018,2,14,11,0,190.0,267.0,1.3,16.4,380.0,474.42,373.19
2018,2,14,11,15,263.5,264.5,1.4,16.55,426.0,551.99,433.76
2018,2,14,11,30,337.0,262.0,1.5,16.7,472.0,609.81,477.05
2018,2,14,11,45,187.5,245.0,1.6,16.85,362.0,431.07,340.87
2018,2,14,12,0,38.0,228.0,1.7,17.0,252.0,259.55,205.02
2018,2,14,12,15,69.5,253.5,1.75,17.05,298.0,311.56,247.23
2018,2,14,12,30,101.0,279.0,1.8,17.1,344.0,361.51,286.29
2018,2,14,12,45,281.5,255.0,1.85,17.15,433.5,501.27,396.65
2018,2,14,13,0,462.0,231.0,1.9,17.2,523.0,614.19,482.49
2018,2,14,13,15,672.5,163.0,1.95,17.1,577.5,683.11,535.69
2018,2,14,13,30,883.0,95.0,2.0,17.0,632.0,725.48,568.71
2018,2,14,13,45,895.5,88.0,2.05,16.9,616.5,682.16,536.28
2018,2,14,14,0,908.0,81.0,2.1,16.8,601.0,639.44,503.89
2018,2,14,14,15,896.5,80.0,2.15,16.55,572.0,586.01,462.39
2018,2,14,14,30,885.0,79.0,2.2,16.3,543.0,531.41,418.59
2018,2,14,14,45,869.0,76.5,2.25,16.05,507.0,472.66,370.02
2018,2,14,15,0,853.0,74.0,2.3,15.8,471.0,412.91,318.96
2018,2,14,15,15,830.0,72.0,2.3,15.8,430.0,351.56,264.8
2018,2,14,15,30,807.0,70.0,2.3,15.8,389.0,291.55,210.74
2018,2,14,15,45,775.5,66.0,2.3,14.85,343.5,229.5,155.98
2018,2,14,16,0,744.0,62.0,2.3,13.9,298.0,170.51,105.52
2018,2,14,16,15,696.5,57.5,2.15,13.15,250.5,112.97,62.4
2018,2,14,16,30,649.0,53.0,2.0,12.4,203.0,61.14,35.45
2018,2,14,16,45,570.5,46.5,1.9,11.6,156.0,36.4,26.9
2018,2,14,17,0,492.0,40.0,1.8,10.8,109.0,32.25,22.75
2018,2,14,17,15,335.0,30.0,1.8,10.45,68.5,24.71,14.26
2018,2,14,17,30,178.0,20.0,1.8,10.1,28.0,17.03,0.0
2018,2,14,17,45,89.0,10.0,1.8,9.75,14.0,9.1,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,6,45,10.5,3.0,1.85,6.7,3.0,0.0,0.0
2018,2,15,7,0,21.0,6.0,1.9,6.9,6.0,16.08,0.0
2018,2,15,7,15,65.5,21.0,2.0,7.4,26.5,75.12,0.0
2018,2,15,7,30,110.0,36.0,2.1,7.9,47.0,133.85,102.86
2018,2,15,7,45,351.0,43.0,2.2,8.4,105.5,316.11,264.11
2018,2,15,8,0,592.0,50.0,2.3,8.9,164.0,506.57,425.19
2018,2,15,8,15,669.0,53.0,2.35,9.5,215.5,583.75,487.83
2018,2,15,8,30,746.0,56.0,2.4,10.1,267.0,671.54,556.19
2018,2,15,8,45,786.0,59.5,2.4,10.7,315.5,732.66,600.96
2018,2,15,9,0,826.0,63.0,2.4,11.3,364.0,793.3,643.69
2018,2,15,9,15,852.5,65.5,2.45,11.85,408.5,840.07,675.3
2018,2,15,9,30,879.0,68.0,2.5,12.4,453.0,875.98,698.39
2018,2,15,9,45,901.5,69.5,2.55,12.95,494.0,913.02,721.93
2018,2,15,10,0,924.0,71.0,2.6,13.5,535.0,947.24,743.11
2018,2,15,10,15,938.5,72.0,2.6,13.9,569.0,970.23,756.2
2018,2,15,10,30,953.0,73.0,2.6,14.3,603.0,989.62,766.88
2018,2,15,10,45,963.0,73.5,2.65,14.75,629.5,1000.35,772.03
2018,2,15,11,0,973.0,74.0,2.7,15.2,656.0,1007.1,774.68
2018,2,15,11,15,979.5,74.5,2.65,15.4,674.5,1006.49,772.23
2018,2,15,11,30,986.0,75.0,2.6,15.6,693.0,1001.74,767.21
2018,2,15,11,45,990.0,75.0,2.6,15.85,703.5,989.94,757.99
2018,2,15,12,0,994.0,75.0,2.6,16.1,714.0,974.04,746.21
2018,2,15,12,15,995.0,74.5,2.6,16.2,716.0,950.9,730.06
2018,2,15,12,30,996.0,74.0,2.6,16.3,718.0,923.89,711.4
2018,2,15,12,45,994.5,73.5,2.6,16.35,711.5,891.12,688.91
2018,2,15,13,0,993.0,73.0,2.6,16.4,705.0,854.86,663.98
2018,2,15,13,15,988.5,73.0,2.55,16.4,690.5,813.62,635.19
2018,2,15,13,30,984.0,73.0,2.5,16.4,676.0,769.45,604.15
2018,2,15,13,45,977.5,72.0,2.5,16.4,653.5,720.16,568.03
2018,2,15,14,0,971.0,71.0,2.5,16.4,631.0,668.57,528.25
2018,2,15,14,15,960.5,69.5,2.45,16.3,600.5,612.18,483.67
2018,2,15,14,30,950.0,68.0,2.4,16.2,570.0,554.39,436.66
2018,2,15,14,45,935.0,66.5,2.35,16.1,533.5,493.44,385.69
2018,2,15,15,0,920.0,65.0,2.3,16.0,497.0,432.14,332.77
2018,2,15,15,15,899.5,63.0,2.3,16.0,454.5,368.44,276.47
2018,2,15,15,30,879.0,61.0,2.3,16.0,412.0,305.6,219.72
2018,2,15,15,45,849.0,58.0,1.95,15.2,365.0,240.94,162.08
2018,2,15,16,0,819.0,55.0,1.6,14.4,318.0,176.38,106.65
2018,2,15,16,15,774.5,51.0,1.5,13.35,268.5,114.83,60.54
2018,2,15,16,30,730.0,47.0,1.4,12.3,219.0,58.48,31.38
2018,2,15,16,45,657.0,41.5,1.3,11.3,169.5,35.26,25.97
2018,2,15,17,0,584.0,36.0,1.2,10.3,120.0,31.41,22.14
2018,2,15,17,15,441.0,29.0,1.25,9.95,78.0,26.03,15.74
2018,2,15,17,30,298.0,22.0,1.3,9.6,36.0,18.98,0.0
2018,2,15,17,45,149.0,11.0,1.3,9.25,18.0,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.0,1.2,7.65,3.0,0.0,0.0
2018,2,16,7,0,24.0,6.0,1.1,7.9,6.0,17.63,0.0
2018,2,16,7,15,103.0,21.0,1.05,8.6,30.5,105.42,1.67
2018,2,16,7,30,182.0,36.0,1.0,9.3,55.0,190.07,148.41
2018,2,16,7,45,397.5,41.5,0.95,10.0,111.5,345.29,284.62
2018,2,16,8,0,613.0,47.0,0.9,10.7,168.0,511.57,420.32
2018,2,16,8,15,671.5,51.5,0.95,11.3,216.5,585.29,477.6
2018,2,16,8,30,730.0,56.0,1.0,11.9,265.0,660.77,534.08
2018,2,16,8,45,767.0,60.0,1.0,12.55,312.5,719.66,575.14
2018,2,16,9,0,804.0,64.0,1.0,13.2,360.0,777.99,614.14
2018,2,16,9,15,830.0,66.5,1.05,13.75,404.0,823.83,643.9
2018,2,16,9,30,856.0,69.0,1.1,14.3,448.0,867.64,671.64
2018,2,16,9,45,876.0,71.0,1.1,14.9,487.5,893.91,685.96
2018,2,16,10,0,896.0,73.0,1.1,15.5,527.0,926.16,704.3
2018,2,16,10,15,908.5,75.0,1.15,15.9,560.0,948.3,716.99
2018,2,16,10,30,921.0,77.0,1.2,16.3,593.0,966.88,727.46
2018,2,16,10,45,929.5,78.0,1.2,16.65,618.5,976.72,731.55
2018,2,16,11,0,938.0,79.0,1.2,17.0,644.0,982.69,733.35
2018,2,16,11,15,943.5,80.0,1.25,17.25,662.0,981.89,732.1
2018,2,16,11,30,949.0,81.0,1.3,17.5,680.0,977.08,728.48
2018,2,16,11,45,951.5,82.0,1.3,17.75,690.5,965.53,719.8
2018,2,16,12,0,954.0,83.0,1.3,18.0,701.0,950.04,708.8
2018,2,16,12,15,954.5,82.5,1.35,18.1,702.5,927.2,694.28
2018,2,16,12,30,955.0,82.0,1.4,18.2,704.0,900.67,677.38
2018,2,16,12,45,952.5,82.5,1.4,18.35,698.0,869.26,656.39
2018,2,16,13,0,950.0,83.0,1.4,18.5,692.0,834.54,633.16
2018,2,16,13,15,945.5,82.5,1.45,18.5,677.5,794.11,606.84
2018,2,16,13,30,941.0,82.0,1.5,18.5,663.0,750.9,578.28
2018,2,16,13,45,933.5,81.0,1.5,18.5,640.5,702.6,543.58
2018,2,16,14,0,926.0,80.0,1.5,18.5,618.0,652.22,505.86
2018,2,16,14,15,915.0,78.5,1.55,18.3,588.5,597.52,464.51
2018,2,16,14,30,904.0,77.0,1.6,18.1,559.0,541.59,420.69
2018,2,16,14,45,888.5,75.0,1.6,17.95,522.5,482.14,372.27
2018,2,16,15,0,873.0,73.0,1.6,17.8,486.0,421.99,321.6
2018,2,16,15,15,851.0,70.5,1.6,17.8,444.5,359.16,267.19
2018,2,16,15,30,829.0,68.0,1.6,17.8,403.0,297.54,212.6
2018,2,16,15,45,797.5,64.5,1.4,16.8,356.5,234.45,157.48
2018,2,16,16,0,766.0,61.0,1.2,15.8,310.0,174.39,106.6
2018,2,16,16,15,719.5,56.5,1.15,14.8,261.5,115.35,62.69
2018,2,16,16,30,673.0,52.0,1.1,13.8,213.0,61.86,34.75
2018,2,16,16,45,598.5,46.0,1.1,12.85,165.0,39.11,29.25
2018,2,16,17,0,524.0,40.0,1.1,11.9,117.0,32.04,22.59
2018,2,16,17,15,388.5,31.0,1.1,11.6,76.0,25.43,15.42
2018,2,16,17,30,253.0,22.0,1.1,11.3,35.0,18.76,0.0
2018,2,16,17,45,126.5,11.0,1.15,11.05,17.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,1.05,9.65,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,1.0,9.9,12.0,62.41,0.0
2018,2,17,7,15,266.0,22.0,0.95,10.55,45.5,199.3,46.05
2018,2,17,7,30,429.0,33.0,0.9,11.2,79.0,336.71,263.53
2018,2,17,7,45,521.5,40.5,0.8,11.8,125.5,425.61,345.22
2018,2,17,8,0,614.0,48.0,0.7,12.4,172.0,521.44,423.28
2018,2,17,8,15,670.5,53.0,0.65,13.05,220.5,587.76,473.6
2018,2,17,8,30,727.0,58.0,0.6,13.7,269.0,662.48,527.15
2018,2,17,8,45,763.0,62.0,0.55,14.3,316.5,720.63,565.92
2018,2,17,9,0,799.0,66.0,0.5,14.9,364.0,778.12,602.49
2018,2,17,9,15,825.5,68.5,0.5,15.65,408.0,824.36,630.38
2018,2,17,9,30,852.0,71.0,0.5,16.4,452.0,868.59,656.17
2018,2,17,9,45,871.0,73.0,0.5,17.15,491.0,893.9,668.84
2018,2,17,10,0,890.0,75.0,0.5,17.9,530.0,925.17,685.45
2018,2,17,10,15,902.5,76.5,0.55,18.25,562.5,946.6,697.54
2018,2,17,10,30,915.0,78.0,0.6,18.6,595.0,964.51,707.57
2018,2,17,10,45,923.5,79.0,0.6,18.95,620.5,974.33,711.45
2018,2,17,11,0,932.0,80.0,0.6,19.3,646.0,980.29,713.15
2018,2,17,11,15,937.5,81.0,0.6,19.55,664.0,979.5,711.07
2018,2,17,11,30,943.0,82.0,0.6,19.8,682.0,974.72,706.75
2018,2,17,11,45,945.0,82.5,0.65,20.05,691.5,962.17,698.86
2018,2,17,12,0,947.0,83.0,0.7,20.3,701.0,945.73,688.71
2018,2,17,12,15,947.0,82.5,0.75,20.45,702.0,922.56,674.62
2018,2,17,12,30,947.0,82.0,0.8,20.6,703.0,895.77,658.25
2018,2,17,12,45,945.0,82.0,0.85,20.75,696.5,864.38,638.83
2018,2,17,13,0,943.0,82.0,0.9,20.9,690.0,829.7,617.12
2018,2,17,13,15,938.5,81.0,0.95,20.85,675.5,788.93,591.57
2018,2,17,13,30,934.0,80.0,1.0,20.8,661.0,745.42,563.82
2018,2,17,13,45,926.0,79.5,1.05,20.7,639.0,697.59,531.18
2018,2,17,14,0,918.0,79.0,1.1,20.6,617.0,647.72,495.3
2018,2,17,14,15,907.0,77.5,1.15,20.4,587.5,593.35,455.07
2018,2,17,14,30,896.0,76.0,1.2,20.2,558.0,537.76,412.39
2018,2,17,14,45,879.5,74.5,1.2,19.95,521.5,478.73,365.25
2018,2,17,15,0,863.0,73.0,1.2,19.7,485.0,419.05,315.91
2018,2,17,15,15,841.0,70.5,1.2,19.7,443.5,356.71,262.7
2018,2,17,15,30,819.0,68.0,1.2,19.7,402.0,295.6,209.28
2018,2,17,15,45,787.5,64.5,1.2,18.6,356.0,233.02,155.5
2018,2,17,16,0,756.0,61.0,1.2,17.5,310.0,173.48,105.61
2018,2,17,16,15,709.5,57.0,1.2,16.45,262.0,115.42,62.65
2018,2,17,16,30,663.0,53.0,1.2,15.4,214.0,62.92,35.3
2018,2,17,16,45,588.5,47.0,1.15,14.4,166.0,36.49,26.76
2018,2,17,17,0,514.0,41.0,1.1,13.4,118.0,32.76,23.12
2018,2,17,17,15,381.5,31.5,1.2,12.95,77.0,25.74,15.8
2018,2,17,17,30,249.0,22.0,1.3,12.5,36.0,18.58,0.0
2018,2,17,17,45,124.5,11.0,1.35,12.0,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,6,45,14.0,4.0,2.2,9.8,4.0,0.0,0.0
2018,2,18,7,0,28.0,8.0,2.3,10.0,8.0,21.57,0.0
2018,2,18,7,15,180.0,24.5,2.5,10.3,43.0,156.79,58.08
2018,2,18,7,30,332.0,41.0,2.7,10.6,78.0,284.91,227.93
2018,2,18,7,45,425.0,51.0,2.95,10.9,123.0,374.98,311.82
2018,2,18,8,0,518.0,61.0,3.2,11.2,168.0,471.27,395.69
2018,2,18,8,15,485.5,74.5,3.3,11.4,195.0,484.53,408.64
2018,2,18,8,30,453.0,88.0,3.4,11.6,222.0,488.76,412.87
2018,2,18,8,45,243.0,102.0,3.5,11.75,175.0,331.92,281.6
2018,2,18,9,0,33.0,116.0,3.6,11.9,128.0,148.26,122.2
2018,2,18,9,15,162.0,143.5,3.65,12.05,215.5,307.34,259.06
2018,2,18,9,30,291.0,171.0,3.7,12.2,303.0,474.84,396.32
2018,2,18,9,45,358.5,177.5,3.7,12.35,353.5,546.48,452.62
2018,2,18,10,0,426.0,184.0,3.7,12.5,404.0,638.12,523.0
2018,2,18,10,15,349.0,214.0,3.75,12.55,401.5,585.73,479.14
2018,2,18,10,30,272.0,244.0,3.8,12.6,399.0,548.82,447.42
2018,2,18,10,45,445.0,211.0,3.8,12.7,477.5,688.21,557.97
2018,2,18,11,0,618.0,178.0,3.8,12.8,556.0,816.32,654.96
2018,2,18,11,15,716.5,155.0,3.85,12.85,605.0,876.77,697.64
2018,2,18,11,30,815.0,132.0,3.9,12.9,654.0,925.3,731.74
2018,2,18,11,45,869.5,116.0,3.95,12.95,680.5,943.08,743.76
2018,2,18,12,0,924.0,100.0,4.0,13.0,707.0,946.64,746.0
2018,2,18,12,15,894.5,110.0,4.05,13.0,699.0,917.81,725.43
2018,2,18,12,30,865.0,120.0,4.1,13.0,691.0,878.04,697.17
2018,2,18,12,45,887.5,112.5,4.15,12.95,693.5,859.59,684.55
2018,2,18,13,0,910.0,105.0,4.2,12.9,696.0,836.53,668.47
2018,2,18,13,15,897.5,106.0,4.25,12.8,678.5,792.04,636.78
2018,2,18,13,30,885.0,107.0,4.3,12.7,661.0,745.43,602.83
2018,2,18,13,45,725.5,133.5,4.35,12.6,577.5,627.82,510.85
2018,2,18,14,0,566.0,160.0,4.4,12.5,494.0,519.0,423.97
2018,2,18,14,15,491.5,171.5,4.4,12.25,451.5,451.94,369.54
2018,2,18,14,30,417.0,183.0,4.4,12.0,409.0,395.06,322.37
2018,2,18,14,45,481.0,162.5,4.4,11.8,407.0,378.23,306.87
2018,2,18,15,0,545.0,142.0,4.4,11.6,405.0,353.82,283.5
2018,2,18,15,15,547.5,130.5,4.4,11.6,375.5,308.74,242.45
2018,2,18,15,30,550.0,119.0,4.4,11.6,346.0,265.38,202.03
2018,2,18,15,45,451.0,114.0,4.3,11.0,286.0,199.23,146.65
2018,2,18,16,0,352.0,109.0,4.2,10.4,226.0,147.33,105.28
2018,2,18,16,15,454.5,89.5,4.1,10.05,216.5,114.89,74.63
2018,2,18,16,30,557.0,70.0,4.0,9.7,207.0,71.14,45.07
2018,2,18,16,45,430.0,60.5,3.9,9.35,152.5,47.51,37.26
2018,2,18,17,0,303.0,51.0,3.8,9.0,98.0,39.15,29.26
2018,2,18,17,15,228.5,38.5,3.75,8.8,66.5,30.01,19.92
2018,2,18,17,30,154.0,26.0,3.7,8.6,35.0,20.6,0.0
2018,2,18,17,45,77.0,13.0,3.65,8.35,17.5,11.82,0.0
2018,2,18,18,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,45,5.5,5.0,3.15,5.6,5.0,0.0,0.0
2018,2,19,7,0,11.0,10.0,3.2,5.7,10.0,14.73,0.0
2018,2,19,7,15,144.5,28.0,3.25,5.9,44.0,144.15,69.92
2018,2,19,7,30,278.0,46.0,3.3,6.1,78.0,263.07,215.34
2018,2,19,7,45,409.5,54.0,3.4,6.35,127.0,368.63,312.78
2018,2,19,8,0,541.0,62.0,3.5,6.6,176.0,489.66,418.55
2018,2,19,8,15,609.0,67.5,3.45,6.9,226.0,569.23,485.37
2018,2,19,8,30,677.0,73.0,3.4,7.2,276.0,651.43,550.94
2018,2,19,8,45,724.5,76.0,3.35,7.5,325.0,715.92,600.0
2018,2,19,9,0,772.0,79.0,3.3,7.8,374.0,774.92,643.17
2018,2,19,9,15,788.5,84.0,3.25,8.05,415.0,815.22,671.05
2018,2,19,9,30,805.0,89.0,3.2,8.3,456.0,853.06,696.55
2018,2,19,9,45,812.5,94.0,3.1,8.55,491.0,879.98,713.19
2018,2,19,10,0,820.0,99.0,3.0,8.8,526.0,903.65,727.29
2018,2,19,10,15,849.5,98.0,2.9,9.0,564.0,937.34,748.6
2018,2,19,10,30,879.0,97.0,2.8,9.2,602.0,967.78,767.2
2018,2,19,10,45,907.0,93.0,2.75,9.4,633.5,979.88,773.19
2018,2,19,11,0,935.0,89.0,2.7,9.6,665.0,998.01,783.67
2018,2,19,11,15,938.0,89.5,2.7,9.7,681.5,994.08,779.57
2018,2,19,11,30,941.0,90.0,2.7,9.8,698.0,986.22,773.12
2018,2,19,11,45,942.5,91.5,2.65,9.9,708.0,974.2,763.51
2018,2,19,12,0,944.0,93.0,2.6,10.0,718.0,958.28,751.38
2018,2,19,12,15,943.5,93.5,2.6,10.0,719.5,935.65,735.46
2018,2,19,12,30,943.0,94.0,2.6,10.0,721.0,909.37,717.09
2018,2,19,12,45,939.5,94.0,2.65,10.0,714.0,876.58,694.52
2018,2,19,13,0,936.0,94.0,2.7,10.0,707.0,840.59,669.58
2018,2,19,13,15,931.0,93.5,2.75,9.95,692.0,799.93,641.17
2018,2,19,13,30,926.0,93.0,2.8,9.9,677.0,756.56,610.49
2018,2,19,13,45,917.0,92.5,2.8,9.9,654.5,708.04,573.31
2018,2,19,14,0,908.0,92.0,2.8,9.9,632.0,657.59,533.33
2018,2,19,14,15,897.5,90.0,2.8,9.8,602.0,604.91,490.7
2018,2,19,14,30,887.0,88.0,2.8,9.7,572.0,548.43,443.83
2018,2,19,14,45,872.5,85.0,2.8,9.6,535.5,488.2,392.5
2018,2,19,15,0,858.0,82.0,2.8,9.5,499.0,427.78,339.35
2018,2,19,15,15,830.5,80.0,2.8,9.5,455.5,363.97,282.03
2018,2,19,15,30,803.0,78.0,2.8,9.5,412.0,302.06,225.28
2018,2,19,15,45,761.5,74.5,2.6,9.2,363.0,237.91,167.32
2018,2,19,16,0,720.0,71.0,2.4,8.9,314.0,175.15,112.61
2018,2,19,16,15,659.0,66.5,2.2,8.5,263.0,116.79,67.87
2018,2,19,16,30,598.0,62.0,2.0,8.1,212.0,65.82,39.67
2018,2,19,16,45,562.5,53.5,1.85,7.65,170.0,41.64,32.26
2018,2,19,17,0,527.0,45.0,1.7,7.2,128.0,36.06,26.81
2018,2,19,17,15,392.5,35.0,1.65,6.85,84.5,28.71,19.2
2018,2,19,17,30,258.0,25.0,1.6,6.5,41.0,21.22,2.23
2018,2,19,17,45,129.0,12.5,1.6,6.1,20.5,11.37,0.0
2018,2,19,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,18.0,5.5,0.9,4.3,6.0,0.0,0.0
2018,2,20,7,0,36.0,11.0,0.8,4.6,12.0,28.5,0.0
2018,2,20,7,15,106.5,27.0,0.75,5.2,38.0,111.44,62.21
2018,2,20,7,30,177.0,43.0,0.7,5.8,64.0,196.36,159.88
2018,2,20,7,45,327.0,52.5,0.65,6.4,114.0,311.93,261.7
2018,2,20,8,0,477.0,62.0,0.6,7.0,164.0,445.94,373.13
2018,2,20,8,15,611.5,61.0,0.65,7.55,225.5,564.16,466.57
2018,2,20,8,30,746.0,60.0,0.7,8.1,287.0,684.49,556.03
2018,2,20,8,45,736.5,70.5,0.75,8.7,324.5,714.52,575.56
2018,2,20,9,0,727.0,81.0,0.8,9.3,362.0,746.79,597.05
2018,2,20,9,15,646.0,103.5,0.85,9.6,374.5,723.01,578.16
2018,2,20,9,30,565.0,126.0,0.9,9.9,387.0,691.01,553.86
2018,2,20,9,45,384.0,179.5,0.9,10.25,363.5,591.72,475.86
2018,2,20,10,0,203.0,233.0,0.9,10.6,340.0,456.57,368.58
2018,2,20,10,15,306.5,226.5,1.0,10.85,399.0,561.93,451.76
2018,2,20,10,30,410.0,220.0,1.1,11.1,458.0,668.58,530.96
2018,2,20,10,45,605.0,172.5,1.15,11.3,540.0,804.09,629.95
2018,2,20,11,0,800.0,125.0,1.2,11.5,622.0,924.33,710.62
2018,2,20,11,15,864.0,108.5,1.25,11.65,659.0,958.54,731.65
2018,2,20,11,30,928.0,92.0,1.3,11.8,696.0,978.36,744.23
2018,2,20,11,45,931.0,92.5,1.35,11.95,706.0,966.67,736.07
2018,2,20,12,0,934.0,93.0,1.4,12.1,716.0,951.1,725.86
2018,2,20,12,15,935.0,92.5,1.45,12.1,717.5,928.82,711.6
2018,2,20,12,30,936.0,92.0,1.5,12.1,719.0,902.89,694.91
2018,2,20,12,45,934.5,91.5,1.55,12.15,712.5,871.35,674.2
2018,2,20,13,0,933.0,91.0,1.6,12.2,706.0,836.53,651.11
2018,2,20,13,15,928.5,90.5,1.65,12.15,691.5,796.34,624.25
2018,2,20,13,30,924.0,90.0,1.7,12.1,677.0,753.4,595.12
2018,2,20,13,45,791.0,124.5,1.75,12.0,615.0,662.32,527.03
2018,2,20,14,0,658.0,159.0,1.8,11.9,553.0,575.8,460.6
2018,2,20,14,15,448.0,186.5,1.85,11.75,449.0,442.67,356.75
2018,2,20,14,30,238.0,214.0,1.9,11.6,345.0,327.07,264.5
2018,2,20,14,45,265.5,201.5,1.95,11.45,339.0,311.28,251.5
2018,2,20,15,0,293.0,189.0,2.0,11.3,333.0,292.16,234.5
2018,2,20,15,15,352.5,166.5,2.0,11.3,325.0,271.84,214.83
2018,2,20,15,30,412.0,144.0,2.0,11.3,317.0,246.15,189.27
2018,2,20,15,45,336.0,137.0,2.05,10.65,268.0,192.99,145.44
2018,2,20,16,0,260.0,130.0,2.1,10.0,219.0,150.25,111.71
2018,2,20,16,15,219.0,113.5,1.95,9.45,180.5,112.7,82.59
2018,2,20,16,30,178.0,97.0,1.8,8.9,142.0,80.49,60.62
2018,2,20,16,45,136.0,78.5,1.65,8.3,108.5,62.03,50.58
2018,2,20,17,0,94.0,60.0,1.5,7.7,75.0,48.04,37.5
2018,2,20,17,15,64.5,41.5,1.5,7.4,50.0,33.79,23.7
2018,2,20,17,30,35.0,23.0,1.5,7.1,25.0,19.25,3.63
2018,2,20,17,45,24.0,13.0,1.45,6.8,13.5,11.82,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.4,6.4,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,7.5,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,15.0,10.0,0.7,6.0,10.0,16.83,0.0
2018,2,21,7,15,36.5,27.5,0.75,6.45,31.0,63.39,36.69
2018,2,21,7,30,58.0,45.0,0.8,6.9,52.0,101.24,80.47
2018,2,21,7,45,265.5,54.0,0.85,7.35,109.5,273.63,230.44
2018,2,21,8,0,473.0,63.0,0.9,7.8,167.0,445.3,374.0
2018,2,21,8,15,590.0,63.5,0.95,8.15,224.5,552.58,459.46
2018,2,21,8,30,707.0,64.0,1.0,8.5,282.0,660.44,541.02
2018,2,21,8,45,744.5,67.5,1.0,8.85,329.5,719.02,582.1
2018,2,21,9,0,782.0,71.0,1.0,9.2,377.0,777.02,621.75
2018,2,21,9,15,811.0,73.0,0.95,9.5,421.5,824.66,652.09
2018,2,21,9,30,840.0,75.0,0.9,9.8,466.0,870.41,680.27
2018,2,21,9,45,862.5,76.0,0.9,10.1,506.0,906.65,702.14
2018,2,21,10,0,885.0,77.0,0.9,10.4,546.0,930.67,715.56
2018,2,21,10,15,897.0,79.0,0.85,10.75,579.0,952.27,726.31
2018,2,21,10,30,909.0,81.0,0.8,11.1,612.0,970.32,734.65
2018,2,21,10,45,918.5,82.5,0.7,11.5,638.5,981.65,737.35
2018,2,21,11,0,928.0,84.0,0.6,11.9,665.0,989.11,737.62
2018,2,21,11,15,932.5,85.5,0.6,12.2,683.0,987.86,735.05
2018,2,21,11,30,937.0,87.0,0.6,12.5,701.0,982.63,730.24
2018,2,21,11,45,938.5,88.0,0.55,12.75,710.5,970.06,719.9
2018,2,21,12,0,940.0,89.0,0.5,13.0,720.0,953.62,707.37
2018,2,21,12,15,939.5,89.5,0.65,13.15,721.5,931.03,695.71
2018,2,21,12,30,939.0,90.0,0.8,13.3,723.0,904.82,681.45
2018,2,21,12,45,935.5,90.5,0.95,13.5,716.5,872.63,662.68
2018,2,21,13,0,932.0,91.0,1.1,13.7,710.0,837.24,641.28
2018,2,21,13,15,926.5,91.0,1.2,13.65,695.0,796.8,615.73
2018,2,21,13,30,921.0,91.0,1.3,13.6,680.0,753.68,587.81
2018,2,21,13,45,912.0,90.0,1.4,13.6,657.0,704.75,553.4
2018,2,21,14,0,903.0,89.0,1.5,13.6,634.0,653.91,515.78
2018,2,21,14,15,890.5,88.0,1.55,13.45,604.0,599.44,473.97
2018,2,21,14,30,878.0,87.0,1.6,13.3,574.0,544.86,430.55
2018,2,21,14,45,860.0,85.0,1.6,13.15,537.0,484.34,380.79
2018,2,21,15,0,842.0,83.0,1.6,13.0,500.0,424.02,329.51
2018,2,21,15,15,819.5,80.5,1.6,13.0,458.0,362.18,275.32
2018,2,21,15,30,797.0,78.0,1.6,13.0,416.0,301.69,221.06
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,239.78,166.34
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,178.93,114.31
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,121.19,70.52
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,70.06,42.3
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,45.52,35.55
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,40.97,31.09
2018,2,21,17,15,351.0,39.0,1.15,8.7,85.5,32.05,22.22
2018,2,21,17,30,242.0,27.0,1.2,8.4,44.0,22.82,7.25
2018,2,21,17,45,129.0,15.0,1.2,8.05,23.0,13.64,0.0
