Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,75.05,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,188.65,119.64
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,309.17,249.88
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,442.3,362.24
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,520.38,426.14
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,610.03,493.86
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,678.95,544.04
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,748.67,592.97
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,804.92,629.93
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,851.43,659.21
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,892.68,684.9
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,931.34,708.53
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,961.46,725.29
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,988.19,739.82
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,1008.49,751.52
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,1025.01,760.98
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,1034.08,765.99
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,1039.08,768.67
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,1035.97,766.39
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,1028.72,761.73
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,1015.46,753.53
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,998.13,742.86
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,973.33,726.57
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,944.8,707.99
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,910.73,686.77
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,873.41,663.22
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,831.18,635.45
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,786.1,605.48
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,736.33,571.68
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,684.4,533.8
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,628.03,491.1
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,570.36,445.96
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,510.02,397.44
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,449.31,346.68
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,383.49,289.9
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,319.68,233.24
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,255.65,176.53
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,194.24,123.29
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,133.12,75.96
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,76.94,44.19
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,43.48,33.83
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,40.45,30.97
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,34.69,25.35
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,28.87,18.98
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,18.97,0.0
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,9.1,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,63.67,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,169.79,117.0
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,295.0,244.36
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,434.7,365.77
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,524.95,442.5
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,615.28,514.3
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,684.27,565.56
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,753.9,615.08
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,809.56,652.36
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,863.92,687.56
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,908.54,714.66
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,941.37,733.0
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,972.96,750.83
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,1001.37,766.32
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,1019.96,774.83
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,1034.68,780.89
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,1042.61,781.74
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,1046.46,780.08
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,1043.73,775.81
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,1036.83,769.11
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,1023.97,758.66
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,1007.0,745.82
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,981.83,729.2
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,952.83,710.23
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,918.68,686.96
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,881.09,661.47
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,837.8,633.22
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,791.63,602.79
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,741.45,568.69
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,689.0,530.25
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,632.51,487.98
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,574.62,443.22
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,513.23,394.21
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,451.44,343.07
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,387.49,288.47
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,324.25,232.95
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,256.18,173.5
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,193.07,119.42
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,131.68,72.69
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,75.23,41.56
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,45.17,34.94
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,46.82,36.31
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,37.18,27.3
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,28.66,18.76
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,18.12,0.0
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,8.19,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,47.06,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,118.81,83.52
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,178.64,145.87
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,259.31,216.76
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,263.09,221.04
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,262.83,220.75
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,322.12,269.13
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,368.97,305.89
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,551.53,450.42
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,738.86,585.5
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,786.88,615.06
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,833.4,644.59
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,901.43,687.64
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,975.08,732.93
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,997.07,743.77
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,1025.82,759.69
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,1034.28,762.44
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,1038.68,763.02
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,1035.47,758.34
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,1028.14,751.31
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,1015.37,741.2
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,998.55,728.75
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,974.26,712.94
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,946.18,694.85
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,895.32,661.25
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,842.96,626.7
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,789.88,592.28
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,730.66,552.2
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,681.41,517.08
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,630.91,480.17
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,586.05,446.83
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,537.2,409.28
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,478.27,362.86
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,419.55,315.15
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,346.4,256.65
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,285.47,207.51
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,234.1,162.59
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,179.8,115.54
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,126.51,73.52
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,71.96,40.39
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,47.15,36.33
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,47.31,36.38
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,37.59,27.39
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,28.82,18.81
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,18.54,1.88
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,9.1,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,14.82,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,19.39,9.28
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,32.71,21.99
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,46.17,33.96
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,41.03,29.8
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,37.92,27.16
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,41.41,30.11
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,44.94,33.01
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,86.18,68.02
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,131.06,105.21
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,208.62,168.68
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,277.98,223.64
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,283.98,226.87
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,289.75,230.19
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,505.09,399.24
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,685.42,532.15
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,853.49,651.66
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,986.54,738.35
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,999.71,744.92
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,1018.75,756.86
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,1004.94,746.73
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,987.15,734.49
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,963.85,719.64
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,936.74,702.3
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,903.69,680.42
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,867.16,656.18
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,825.16,627.98
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,780.27,597.61
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,731.14,563.96
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,679.68,525.82
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,624.2,483.83
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,567.34,439.39
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,506.28,390.29
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,444.81,339.07
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,381.46,284.41
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,318.86,229.02
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,255.0,172.87
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,189.85,117.12
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,128.55,70.28
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,72.25,38.98
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,43.64,33.42
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,38.36,28.66
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,32.99,23.55
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,27.53,17.95
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,19.54,4.16
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,11.82,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,4.5,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,23.17,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,44.18,28.97
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,78.11,60.26
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,123.95,100.09
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,170.95,140.31
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,219.52,180.79
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,271.08,222.71
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,324.04,264.56
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,406.82,328.54
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,476.43,380.4
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,552.48,436.9
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,649.63,506.39
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,728.35,561.15
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,814.99,619.02
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,906.69,677.14
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,989.32,727.43
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,869.56,647.54
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,729.85,549.93
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,675.4,512.34
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,637.97,484.75
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,543.72,415.24
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,468.38,358.0
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,619.74,474.37
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,764.55,578.77
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,821.8,617.87
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,863.9,646.3
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,822.73,618.8
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,778.68,590.03
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,730.25,557.22
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,679.45,520.27
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,624.56,479.47
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,568.24,436.18
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,507.66,387.89
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,446.7,337.61
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,380.76,282.06
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,314.26,224.78
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,251.37,169.94
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,190.44,117.91
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,130.78,72.77
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,76.39,42.84
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,45.03,34.52
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,44.47,33.96
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,37.8,27.72
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,31.7,21.56
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,20.01,5.85
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,9.1,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,22.8,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,64.79,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,105.98,79.7
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,273.67,224.9
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,445.27,367.55
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,342.32,285.49
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,194.04,161.72
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,265.22,221.64
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,338.55,280.55
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,426.88,349.56
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,501.64,406.05
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,535.33,428.98
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,567.97,450.95
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,660.94,517.95
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,738.05,571.11
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,728.83,561.45
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,716.95,551.05
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,670.21,515.19
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,640.49,491.17
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,676.33,517.45
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,709.84,541.19
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,719.01,547.6
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,739.86,562.09
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,753.77,572.07
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,762.92,578.69
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,744.93,566.31
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,723.96,552.01
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,695.12,532.08
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,663.68,510.01
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,612.81,472.98
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,563.07,436.22
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,522.67,406.18
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,480.25,373.55
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,427.45,331.96
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,376.83,291.14
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,326.81,249.56
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,277.97,208.09
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,230.93,166.94
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,181.91,124.38
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,132.69,86.47
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,87.39,58.52
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,63.61,51.25
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,60.21,48.11
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,47.77,36.64
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,34.96,24.52
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,22.54,8.61
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,10.91,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,7.18,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,8.76,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.9,0.76
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.97,3.7
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,14.06,6.51
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,13.62,6.2
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,13.18,5.83
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,14.07,6.59
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.96,7.34
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,24.68,15.68
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,34.41,23.95
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,30.89,20.83
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,27.36,17.74
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,32.24,21.81
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,37.13,25.85
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,58.89,43.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,80.72,61.87
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,71.83,54.29
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,62.95,46.83
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,120.66,94.07
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,180.24,141.45
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,196.97,154.13
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,213.54,166.8
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,188.58,147.14
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,164.22,128.04
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,147.25,114.7
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,130.58,101.48
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,156.06,122.16
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,181.19,142.29
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,145.17,113.58
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,109.94,85.36
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,117.49,91.77
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,124.97,98.02
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,123.59,97.12
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,122.09,96.17
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,116.4,91.76
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,110.68,87.32
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,105.32,83.21
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,99.82,78.94
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,83.37,65.42
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,67.14,51.92
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,51.57,40.7
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,35.27,26.04
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,26.87,18.28
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,18.48,10.41
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,11.43,2.11
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,4.55,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,44.51,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,135.53,36.83
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,222.35,175.83
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,308.95,254.72
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,404.7,335.97
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,324.6,270.93
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,202.03,168.12
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,391.66,325.65
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,564.48,458.74
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,711.65,561.69
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,853.49,653.97
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,891.68,672.83
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,927.07,690.84
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,952.9,702.41
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,985.5,718.21
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,1003.79,726.4
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,1018.35,732.55
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,1019.18,730.37
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,1015.88,726.05
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,1003.22,718.06
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,996.95,714.3
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,988.33,709.1
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,985.26,707.5
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,962.3,692.67
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,935.64,675.87
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,893.25,650.02
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,848.75,622.65
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,805.39,595.08
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,754.42,561.81
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,709.69,531.15
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,662.21,497.59
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,601.52,453.76
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,540.88,408.63
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,485.54,365.33
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,430.28,320.62
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,375.77,274.81
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,318.87,225.51
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,255.25,172.12
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,191.99,120.21
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,133.62,76.49
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,79.83,46.28
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,52.64,40.87
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,50.94,39.35
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,43.16,32.22
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,33.37,23.03
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,22.81,10.48
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,13.64,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,42.41,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,124.29,51.7
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,193.8,152.11
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,305.47,249.54
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,431.2,354.12
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,519.64,425.37
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,613.48,495.99
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,672.56,538.14
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,736.97,582.95
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,663.65,526.77
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,562.59,447.46
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,647.49,511.18
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,734.17,573.11
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,758.4,588.45
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,780.59,602.55
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,695.64,536.97
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,586.99,453.94
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,465.71,362.0
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,345.49,268.32
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,353.52,274.51
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,361.14,279.89
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,550.87,427.17
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,716.05,548.92
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,820.04,623.56
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,892.64,672.64
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,722.43,552.96
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,534.73,413.36
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,470.81,364.63
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,404.47,312.96
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,359.97,279.41
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,326.13,253.55
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,281.03,218.88
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,238.96,186.32
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,192.31,149.99
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,150.51,117.12
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,123.47,95.6
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,96.61,73.91
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,94.35,71.3
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,87.31,64.3
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,61.23,44.26
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,37.94,26.31
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,23.79,15.48
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,10.54,3.7
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.9,1.3
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,5.26,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.5,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,7.25,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,7.13,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.9,1.11
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,12.3,4.93
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,16.71,8.73
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,30.84,20.83
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,45.02,32.85
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,42.37,30.5
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,39.73,28.16
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,37.09,25.83
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,34.45,23.52
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,45.54,32.77
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,56.66,41.98
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,79.86,61.15
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,103.92,80.84
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,126.46,99.11
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,149.11,117.32
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,208.77,165.54
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,283.24,224.45
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,339.83,269.48
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,409.52,323.7
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,289.05,229.83
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,188.7,150.06
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,183.5,145.91
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,178.33,141.58
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,136.55,107.25
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,94.05,72.13
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,140.07,110.21
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,181.21,143.72
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,187.63,148.84
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,193.42,153.52
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,180.75,143.35
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,168.52,133.56
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,166.9,132.11
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,163.53,128.98
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,159.85,123.59
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,145.93,108.99
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,117.89,85.9
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,88.8,65.21
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,65.81,53.23
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,52.02,40.91
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,37.71,27.93
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,22.84,14.34
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,15.31,6.12
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,8.19,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.58,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.9,1.2
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,12.3,5.05
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,16.71,8.88
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,17.6,9.64
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,18.49,10.37
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,40.16,28.97
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,61.91,47.42
