Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,510.05,404.65
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,510.04,405.07
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,514.55,409.03
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,522.98,416.73
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,524.86,418.86
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,533.84,426.5
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,525.42,419.1
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,444.0,353.34
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,375.34,297.45
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,347.73,270.79
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,308.69,232.17
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,253.7,182.25
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,197.78,132.49
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,141.29,90.4
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,94.7,64.41
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,61.82,50.4
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,47.02,37.08
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,42.22,32.64
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,37.25,27.81
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,30.57,21.04
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,23.82,8.06
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,13.64,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,41.28,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,108.93,71.25
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,150.05,121.04
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,191.94,159.81
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,251.4,212.2
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,314.72,266.29
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,456.21,383.13
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,602.69,498.15
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,643.47,526.43
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,682.15,553.42
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,773.74,618.64
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,867.0,682.44
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,836.08,657.58
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,797.26,628.58
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,652.76,518.17
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,469.91,374.55
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,591.49,471.4
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,715.22,564.5
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,902.94,699.95
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,1061.05,804.9
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,1040.43,789.05
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,1015.85,772.73
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,1001.17,763.17
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,972.32,743.93
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,876.86,678.57
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,777.79,608.07
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,830.66,648.8
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,861.72,671.02
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,815.28,638.57
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,761.86,600.57
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,704.57,557.91
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,648.46,515.1
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,605.96,482.09
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,559.11,444.28
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,503.12,397.65
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,446.01,348.57
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,389.49,297.79
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,328.94,241.88
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,260.42,182.12
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,195.73,127.71
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,137.0,83.91
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,89.12,58.06
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,56.69,45.69
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,45.47,35.62
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,42.88,33.18
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,40.47,30.65
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,31.64,22.0
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,21.23,7.73
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,13.19,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,83.3,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,202.23,143.33
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,306.79,250.92
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,424.48,354.04
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,499.7,419.38
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,585.07,489.3
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,654.72,542.4
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,725.61,594.49
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,783.73,635.23
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,841.0,674.31
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,878.91,698.79
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,922.8,727.36
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,961.52,751.3
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,997.24,772.9
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,1024.31,788.87
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,1047.83,802.5
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,1062.78,810.37
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,1073.69,815.72
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,1077.31,816.22
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,1076.78,814.18
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,1071.43,808.79
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,1061.91,800.85
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,1044.77,788.67
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,1023.61,773.99
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,996.91,755.24
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,966.51,734.1
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,931.19,710.21
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,892.56,683.99
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,847.69,653.17
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,800.23,620.33
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,748.05,583.3
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,693.97,542.21
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,637.55,498.78
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,579.94,453.07
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,517.89,402.27
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,455.86,349.88
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,392.24,294.73
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,325.94,236.2
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,262.47,179.94
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,201.37,127.17
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,140.67,80.46
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,84.18,49.04
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,50.01,39.17
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,47.72,37.2
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,43.66,33.52
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,39.56,29.56
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,32.1,22.26
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,24.46,10.74
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,14.1,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,94.26,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,221.3,161.33
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,310.01,251.06
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,409.59,336.97
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,487.33,402.18
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,565.59,464.6
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,633.65,514.9
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,702.94,564.14
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,761.33,603.84
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,819.0,641.99
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,867.79,672.29
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,914.56,700.6
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,942.59,716.84
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,976.88,737.41
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,1002.63,751.98
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,1024.84,764.33
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,1040.17,771.84
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,1051.64,777.03
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,1056.7,779.0
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,1057.7,778.59
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,1051.46,773.16
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,1041.2,765.38
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,1024.95,754.09
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,1004.82,740.46
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,961.3,711.93
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,907.06,676.34
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,869.32,651.45
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,825.07,621.53
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,793.21,600.6
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,760.84,578.52
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,714.61,545.44
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,665.68,509.67
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,612.13,469.49
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,556.57,426.54
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,499.4,381.0
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,440.64,332.51
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,381.57,281.85
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,320.95,228.41
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,258.58,173.56
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,197.05,120.76
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,135.59,74.04
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,77.69,42.3
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,47.76,36.7
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,45.33,34.66
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,38.33,28.44
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,35.19,25.42
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,29.3,19.67
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,23.38,10.71
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,14.1,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,4.55,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,105.03,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,207.45,153.57
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,298.91,240.28
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,402.18,327.46
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,479.84,390.93
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,562.37,454.95
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,626.17,500.91
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,696.02,549.4
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,753.83,587.34
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,811.03,623.84
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,859.65,652.89
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,906.35,680.03
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,936.35,696.85
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,972.9,718.01
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,1001.9,734.05
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,1027.61,748.05
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,1043.04,754.97
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,1054.57,759.68
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,1060.08,760.95
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,1061.5,759.93
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,1055.16,755.56
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,1044.73,748.87
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,1029.39,739.26
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,1010.05,727.27
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,984.83,712.16
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,955.86,694.67
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,921.05,673.18
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,882.9,649.37
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,840.13,622.07
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,794.56,592.63
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,743.7,559.28
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,690.72,521.55
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,634.24,480.0
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,576.35,436.0
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,515.65,388.32
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,454.48,338.51
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,391.23,285.28
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,328.53,231.11
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,260.47,172.82
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,198.12,120.36
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,136.43,73.96
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,78.36,42.48
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,48.51,37.02
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,46.11,35.04
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,38.69,28.5
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,35.13,25.17
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,29.25,19.5
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,23.29,11.2
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,14.55,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,22.46,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,103.43,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,191.25,142.82
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,259.85,207.75
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,341.85,277.21
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,416.39,338.16
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,495.62,400.03
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,602.46,479.37
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,713.02,555.63
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,770.48,591.31
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,827.17,625.91
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,875.11,654.58
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,911.93,675.56
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,950.38,697.58
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,986.05,717.55
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,1003.22,724.61
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,1016.22,729.37
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,1042.64,744.06
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,1065.54,756.37
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,1069.94,757.5
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,1070.21,756.53
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,1063.78,752.38
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,1053.23,745.91
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,1037.19,736.07
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,1017.17,723.89
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,991.21,707.79
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,961.51,689.42
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,926.48,668.26
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,888.1,644.8
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,844.6,617.49
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,798.3,588.07
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,746.25,554.55
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,692.38,516.86
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,623.88,467.3
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,558.0,418.26
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,499.35,373.26
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,439.72,325.6
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,378.98,274.92
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,317.85,222.49
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,259.27,171.35
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,199.04,119.83
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,137.7,73.94
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,79.63,42.92
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,48.93,37.15
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,46.09,34.82
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,42.68,31.84
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,35.94,25.76
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,30.06,20.15
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,24.13,12.31
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,15.92,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,16.89,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,70.52,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,125.15,94.25
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,178.91,143.82
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,237.38,194.23
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,320.5,262.97
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,397.33,324.31
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,466.4,377.31
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,538.94,430.9
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,544.24,430.09
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,525.93,412.73
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,625.4,483.25
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,711.62,540.54
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,744.79,560.03
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,775.79,578.49
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,791.18,584.99
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,803.33,589.54
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,825.24,601.95
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,844.74,612.6
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,841.18,607.61
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,834.77,601.22
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,823.1,592.1
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,809.13,581.67
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,839.66,602.5
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,865.19,619.31
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,866.86,621.2
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,861.84,619.17
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,877.91,630.78
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,873.16,627.63
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,829.45,600.12
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,777.97,567.38
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,710.64,521.93
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,647.04,477.88
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,564.13,418.32
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,489.04,363.47
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,449.21,333.47
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,404.59,298.16
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,370.92,268.03
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,324.89,225.81
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,253.85,170.48
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,199.33,130.28
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,147.54,94.27
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,104.71,71.22
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,81.71,65.13
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,78.82,62.96
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,65.7,51.69
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,52.1,39.68
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,39.06,27.83
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,25.67,13.92
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,16.37,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,10.89,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,44.09,6.8
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,75.75,55.58
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,116.95,92.63
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,161.02,130.97
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,240.21,197.55
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,314.13,257.95
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,395.38,322.5
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,499.16,401.3
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,543.87,432.15
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,587.63,462.0
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,576.71,450.32
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,578.49,447.97
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,618.71,475.4
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,658.11,501.43
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,735.63,554.38
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,796.2,594.56
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,792.93,589.48
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,786.53,583.15
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,747.84,554.34
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,723.82,535.41
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,749.28,553.73
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,772.34,569.83
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,767.53,567.03
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,772.59,570.89
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,704.29,523.07
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,649.47,484.19
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,638.24,477.74
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,625.04,469.42
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,634.86,478.67
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,644.46,487.02
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,601.51,456.2
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,558.87,425.44
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,538.14,411.31
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,510.59,390.69
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,467.71,356.98
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,419.54,317.63
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,362.1,269.84
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,306.35,222.46
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,254.65,176.07
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,196.75,124.76
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,141.49,86.92
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,100.73,68.2
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,74.0,59.86
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,65.98,52.99
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,55.26,43.53
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,43.98,33.33
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,34.67,24.6
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,25.06,14.13
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,16.83,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,20.54,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,123.37,48.91
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,228.07,178.95
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,311.56,254.71
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,405.53,335.38
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,482.28,398.86
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,563.4,462.77
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,631.35,512.73
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,700.79,561.2
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,759.38,600.11
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,813.05,634.45
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,861.56,663.58
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,908.21,690.67
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,946.83,713.65
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,982.69,734.66
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,1000.38,742.78
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,1025.04,755.67
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,1041.21,764.4
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,1053.59,770.93
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,1059.02,773.99
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,1060.47,774.7
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,1054.79,771.58
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,1045.12,766.06
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,1029.01,755.82
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,1009.04,743.21
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,983.45,727.96
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,954.26,710.26
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,919.41,688.46
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,881.38,664.29
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,838.69,636.73
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,793.29,606.94
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,743.2,572.26
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,691.06,533.98
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,635.49,492.12
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,578.69,447.88
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,517.93,399.08
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,454.88,346.79
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,391.51,292.19
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,329.05,237.11
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,265.98,182.01
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,205.17,130.12
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,144.72,83.9
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,83.05,48.27
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,54.61,43.04
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,52.57,41.35
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,49.53,38.62
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,46.59,35.76
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,38.61,28.12
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,28.28,17.06
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,18.65,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,4.55,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,12.52,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,62.2,28.93
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,119.09,92.58
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,169.59,138.54
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,224.13,186.78
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,285.7,239.87
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,351.64,295.07
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,435.63,363.02
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,509.51,421.1
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,579.58,474.42
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,652.04,528.0
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,644.03,516.84
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,611.6,488.37
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,583.53,463.05
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,531.85,420.33
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,602.0,472.19
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,653.85,509.16
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,805.74,621.5
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,948.25,720.46
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,1001.23,752.58
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,1046.76,780.11
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,1041.23,774.9
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,1031.72,767.8
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,1016.37,757.18
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,997.18,744.19
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,970.81,726.55
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,940.93,706.64
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,906.88,684.05
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,869.67,659.23
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,827.53,631.11
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,782.77,600.94
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,732.72,565.58
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,680.82,526.85
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,625.27,484.61
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,568.72,440.29
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,508.59,391.72
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,448.84,341.83
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,386.5,288.33
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,325.07,234.34
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,262.88,179.98
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,203.01,128.95
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,139.31,80.24
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,84.1,49.71
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,55.84,44.08
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,53.07,41.75
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,50.11,39.13
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,47.25,36.36
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,37.43,27.16
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,29.01,17.98
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,17.08,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,5.46,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,32.62,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,132.33,77.88
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,221.84,176.85
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,311.58,256.35
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,414.2,343.28
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,492.63,407.5
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,575.49,472.29
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,645.08,522.7
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,716.34,571.69
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,769.46,606.08
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,826.87,642.6
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,876.3,672.69
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,923.81,700.89
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,960.52,721.51
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,994.25,740.03
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,1020.22,753.54
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,1031.78,757.88
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,1047.77,765.64
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,1059.96,771.01
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,1063.63,771.05
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,1063.33,768.86
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,1056.93,763.51
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,1046.57,755.92
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,1030.78,744.06
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,1011.13,730.0
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,982.47,712.7
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,950.53,693.31
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,912.19,668.76
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,871.28,642.45
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,826.77,614.76
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,784.61,588.23
