Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,490.44,364.13
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,432.49,318.59
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,371.7,269.1
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,312.44,219.7
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,256.56,172.31
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,199.4,124.48
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,145.77,84.54
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,93.97,56.57
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,65.61,51.6
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,63.01,49.64
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,59.78,47.04
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,56.48,44.2
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,48.44,37.0
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,41.53,30.5
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,30.41,19.61
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,18.97,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,31.84,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,112.8,53.15
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,193.37,148.96
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,226.19,182.46
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,260.92,214.83
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,201.96,167.04
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,108.18,86.72
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,160.82,131.32
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,208.51,170.51
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,316.66,258.85
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,435.4,351.13
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,594.06,470.35
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,755.29,583.51
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,850.28,643.7
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,943.12,700.98
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,975.87,717.99
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,995.15,727.1
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,1017.2,739.31
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,1035.79,749.32
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,1048.22,755.89
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,1056.9,760.3
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,1058.66,760.73
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,1056.54,758.95
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,1048.03,753.64
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,1035.7,746.1
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,1018.12,735.37
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,996.88,722.39
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,970.62,706.35
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,940.9,688.06
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,906.97,667.04
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,869.87,643.75
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,825.19,615.37
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,778.38,585.16
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,727.61,549.89
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,675.47,512.15
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,623.21,473.35
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,568.96,431.71
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,510.34,385.47
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,451.58,337.43
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,386.21,282.64
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,325.37,230.18
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,265.16,178.29
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,206.41,128.94
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,143.75,82.29
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,90.81,54.23
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,61.87,48.89
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,59.14,46.76
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,55.63,43.85
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,52.03,40.72
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,45.73,34.99
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,39.19,28.79
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,28.45,18.33
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,18.98,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,10.91,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,25.89,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,50.43,24.62
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,67.83,50.42
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,63.21,48.53
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,49.58,37.22
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,70.3,55.21
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,90.98,72.8
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,117.12,94.83
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,143.81,116.89
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,203.82,166.36
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,256.12,208.2
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,370.03,299.76
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,492.6,393.48
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,689.16,539.58
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,888.51,673.22
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,936.75,699.63
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,989.6,730.54
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,1000.56,733.95
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,1018.81,742.67
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,1031.0,747.93
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,1039.5,751.03
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,1040.65,750.71
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,1038.03,748.24
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,1029.14,743.33
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,1016.56,736.17
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,998.9,725.15
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,977.75,711.97
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,951.33,696.51
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,921.69,678.79
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,887.64,657.25
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,850.68,633.61
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,808.39,606.47
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,763.84,577.36
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,715.52,543.2
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,665.6,506.91
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,612.45,467.14
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,557.19,424.59
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,499.1,378.7
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,441.25,331.37
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,382.11,281.28
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,323.97,230.92
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,260.36,176.95
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,203.46,129.53
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,148.35,88.39
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,97.35,60.72
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,69.65,55.89
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,67.26,54.09
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,63.45,50.95
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,57.84,46.05
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,50.48,39.36
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,42.89,32.2
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,31.08,20.75
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,18.89,1.07
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,10.91,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,12.39,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,83.0,48.14
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,150.02,117.52
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,116.21,93.69
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,67.32,52.9
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,71.57,56.7
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,69.35,54.41
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,97.19,78.07
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,125.4,101.57
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,223.4,183.9
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,331.91,271.47
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,562.24,455.71
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,789.58,622.68
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,854.71,663.38
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,915.3,701.61
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,950.35,721.98
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,982.7,740.62
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,997.51,747.55
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,1019.95,759.77
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,1032.64,766.55
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,1041.66,771.17
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,1043.84,771.65
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,1042.22,769.89
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,1034.79,764.8
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,1023.57,757.42
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,1006.17,746.25
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,985.17,732.82
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,958.8,716.12
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,929.12,697.19
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,894.97,675.13
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,857.86,650.89
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,815.93,623.32
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,771.54,593.68
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,723.38,559.2
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,673.28,521.93
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,619.7,480.98
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,564.91,437.78
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,507.39,391.1
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,449.38,342.38
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,385.51,287.36
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,325.45,234.14
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,264.62,180.69
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,205.56,130.15
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,147.71,85.98
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,87.36,51.11
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,58.2,46.29
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,56.78,45.24
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,54.04,42.94
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,51.24,40.45
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,45.7,35.32
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,39.98,29.79
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,30.03,20.05
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.35,3.93
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,12.73,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,36.27,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,106.36,66.16
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,165.02,128.39
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,195.22,157.89
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,225.62,185.82
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,214.49,177.49
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,195.34,161.05
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,260.78,215.58
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,344.2,282.43
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,308.68,251.51
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,266.69,215.68
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,388.53,312.47
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,517.53,409.64
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,483.15,380.18
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,461.16,360.95
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,481.2,374.51
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,500.0,386.76
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,409.24,317.55
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,335.83,260.62
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,364.38,282.41
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,392.52,303.19
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,487.2,373.23
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,563.63,428.03
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,590.85,447.76
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,616.38,466.48
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,671.92,505.97
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,710.52,533.15
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,711.14,534.75
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,708.69,534.47
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,656.34,496.26
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,606.44,459.74
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,577.08,439.25
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,547.41,418.14
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,532.98,408.32
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,516.06,396.21
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,515.32,396.76
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,502.32,386.77
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,458.19,351.95
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,411.73,314.17
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,362.05,272.56
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,312.53,230.25
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,258.75,186.04
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,209.9,146.96
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,161.46,107.57
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,108.49,72.78
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,78.05,63.35
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,69.11,55.77
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,65.5,52.77
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,59.87,47.81
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,52.28,40.9
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,44.41,33.49
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,33.79,23.21
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,23.21,6.4
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,13.64,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,30.89,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,48.65,29.0
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,57.96,42.44
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,83.23,65.15
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,100.25,80.53
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,244.02,203.56
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,401.76,333.65
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,441.34,364.88
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,481.72,396.39
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,337.29,277.94
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,164.16,131.97
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,225.28,182.52
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,303.28,244.59
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,361.58,289.9
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,420.92,335.11
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,434.44,343.22
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,446.32,350.31
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,313.64,247.0
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,189.39,147.73
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,152.74,118.61
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,116.82,89.64
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,186.73,145.49
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,257.35,200.52
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,254.3,197.86
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,251.2,195.45
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,346.08,269.41
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,428.75,332.07
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,398.26,308.36
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,368.73,285.81
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,415.59,322.4
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,465.51,360.37
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,407.14,316.1
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,358.12,278.85
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,380.48,297.1
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,400.34,312.81
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,423.91,331.33
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,438.26,341.89
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,409.54,318.98
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,378.41,293.58
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,346.02,265.86
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,305.5,230.52
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,259.49,191.29
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,212.69,151.85
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,167.38,116.01
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,121.33,86.2
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,86.68,71.21
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,70.32,57.06
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,63.26,50.97
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,55.69,44.25
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,49.23,38.33
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,42.44,31.87
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.92,21.75
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,22.89,7.62
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,14.1,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.73,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,6.67,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,11.71,3.11
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,16.71,8.38
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,24.65,15.46
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,32.61,22.49
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,45.01,33.23
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,57.44,43.84
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,102.98,82.63
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,150.48,122.3
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,184.71,150.66
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,211.01,172.19
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,274.41,224.71
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,342.7,279.89
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,309.3,250.22
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,270.87,216.78
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,191.06,151.98
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,107.57,83.27
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,85.53,65.08
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,63.96,47.19
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,82.87,62.6
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,102.08,78.1
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,137.6,106.71
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,173.26,135.08
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,184.21,143.68
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,195.01,152.2
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,219.06,171.15
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,242.8,189.72
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,213.46,166.56
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,184.59,143.77
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,233.64,182.75
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,286.73,224.21
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,302.28,236.62
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,316.11,247.7
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,410.59,322.49
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,488.83,382.25
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,505.57,395.71
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,502.74,392.7
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,401.21,312.74
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,320.39,249.41
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,264.7,206.12
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,222.79,175.16
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,225.31,168.83
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,202.54,139.23
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,154.17,98.53
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,97.98,61.6
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,65.54,52.65
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,58.61,46.73
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,55.6,44.2
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,52.49,41.44
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,47.46,36.81
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,42.3,31.81
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.89,21.83
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.87,8.73
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,14.1,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.55,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,10.31,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,20.12,9.78
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,30.14,19.74
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,41.08,29.57
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,52.13,39.36
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,117.88,96.62
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,196.03,163.39
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,238.09,197.73
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,280.14,231.26
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,350.12,287.62
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,438.49,356.46
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,484.8,390.26
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,530.92,423.46
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,509.29,404.22
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,500.21,394.63
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,572.01,448.36
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,662.57,513.39
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,673.91,519.11
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,683.3,524.16
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,702.33,537.41
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,719.88,549.52
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,837.47,635.74
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,940.75,709.01
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,990.28,744.02
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,1024.79,767.31
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,1007.65,756.13
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,986.98,743.16
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,960.09,725.88
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,930.05,706.43
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,894.52,683.22
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,856.39,658.04
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,814.29,629.24
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,769.93,597.28
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,722.04,562.1
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,672.44,524.73
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,618.88,483.33
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,564.41,440.01
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,507.64,393.71
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,450.85,345.91
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,387.53,291.58
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,328.77,239.78
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,270.38,188.65
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,214.34,140.94
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,159.13,98.91
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,107.98,70.13
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,79.6,65.35
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,77.69,63.94
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,71.54,58.64
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,66.24,53.94
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,58.4,46.75
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,50.29,39.05
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,38.31,27.55
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,26.23,11.94
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,15.92,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,5.0,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.68,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,27.27,15.68
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,45.58,32.85
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,87.11,69.13
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,127.83,104.87
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,258.4,217.05
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,400.22,334.8
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,391.85,326.13
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,388.96,321.64
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,430.47,353.12
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,471.41,383.04
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,612.22,491.0
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,754.78,594.19
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,829.94,643.32
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,905.54,691.64
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,937.36,709.45
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,973.39,730.4
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,1001.38,746.4
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,1015.05,753.11
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,1027.84,759.95
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,1037.01,764.55
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,1038.91,764.62
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,1037.07,762.48
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,1029.48,756.54
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,1018.18,748.41
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,1001.28,737.45
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,980.85,724.29
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,954.67,707.65
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,925.24,688.84
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,890.92,666.31
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,853.67,641.72
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,812.2,614.62
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,768.32,585.52
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,720.74,551.37
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,671.26,514.85
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,617.76,474.53
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,563.2,432.07
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,491.11,375.22
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,425.52,322.72
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,365.52,273.75
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,312.09,230.0
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,261.76,187.34
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,210.99,144.78
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,161.09,105.78
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,110.86,74.42
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,75.28,60.93
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,61.94,49.49
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,59.14,47.21
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,56.23,44.7
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,51.42,40.32
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,44.31,33.65
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,35.26,24.89
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,25.96,12.57
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,15.92,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,21.36,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,58.5,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,134.65,97.42
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,208.51,165.75
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,274.45,224.47
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,348.57,288.33
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,426.58,353.22
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,506.9,417.5
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,571.9,466.74
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,638.94,515.53
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,697.68,554.94
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,756.71,593.24
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,803.19,621.44
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,852.32,650.78
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,895.28,674.44
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,936.04,695.95
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,967.77,713.02
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,986.29,721.61
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,1008.65,732.85
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,1027.68,741.91
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,1039.73,748.05
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,1048.07,752.1
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,1049.06,751.6
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,1046.22,748.96
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,1037.57,745.45
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,1025.15,739.51
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,1007.57,729.4
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,986.39,716.97
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,959.87,701.42
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,930.04,683.58
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,895.34,662.42
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,857.72,639.04
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,815.35,611.88
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,770.56,582.7
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,722.07,548.75
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,671.69,512.06
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,618.48,472.06
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,564.02,429.82
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,506.9,384.14
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,449.4,336.6
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,385.16,282.32
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,324.95,229.93
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,264.98,177.9
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,206.55,128.54
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,148.43,84.59
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,93.18,54.04
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,56.29,43.96
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,54.78,42.88
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,51.97,40.59
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,49.05,38.09
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,44.68,34.14
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,40.21,29.88
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,32.78,22.7
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.63,11.5
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,15.46,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,4.18,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,9.58,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,12.66,4.45
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,15.82,7.78
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,24.65,15.6
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,33.49,23.39
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,57.31,43.98
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,82.89,65.78
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,91.82,73.1
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,100.83,80.38
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,98.66,78.18
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,96.8,76.28
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,118.42,93.85
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,140.17,111.21
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,151.76,120.1
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,163.39,128.98
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,197.31,155.76
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,231.45,182.24
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,320.5,251.32
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,397.12,308.78
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,558.34,430.7
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,718.5,545.44
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,878.24,660.36
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,1016.38,751.98
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,1027.49,756.49
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,1023.54,752.88
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,1001.69,737.98
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,976.56,721.2
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,927.34,689.41
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,862.15,644.71
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,865.33,649.84
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,849.76,639.68
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,816.13,617.06
