Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,777.74,591.18
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,728.54,556.42
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,677.41,518.73
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,623.13,477.49
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,567.61,434.03
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,509.7,387.41
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,451.38,338.9
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,391.45,287.58
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,326.94,231.63
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,265.92,178.42
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,206.67,128.18
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,148.52,84.26
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,93.72,54.18
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,56.91,44.49
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,56.14,44.04
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,53.77,42.14
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,51.34,40.08
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,47.08,36.24
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,42.73,32.09
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,34.96,24.63
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,25.18,13.18
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,16.37,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,16.95,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,47.29,0.62
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,96.03,70.01
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,145.69,115.6
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,123.22,99.6
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,92.59,74.26
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,188.31,156.44
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,296.24,246.17
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,406.31,334.74
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,514.39,418.16
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,562.45,451.57
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,609.81,483.81
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,667.46,521.7
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,732.9,562.75
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,749.33,566.95
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,768.74,573.03
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,818.74,602.65
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,874.03,634.11
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,889.42,638.49
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,901.46,641.36
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,894.38,634.36
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,888.04,628.16
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,881.06,622.6
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,871.14,615.23
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,914.15,645.92
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,955.03,674.18
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,912.17,647.5
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,867.69,620.39
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,854.33,612.46
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,838.32,602.35
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,856.95,617.97
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,853.75,615.89
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,812.09,590.03
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,767.98,562.6
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,719.78,529.73
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,669.69,494.46
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,616.43,456.88
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,562.09,416.94
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,499.95,369.69
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,441.03,323.12
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,380.04,273.01
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,320.08,222.57
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,263.03,174.24
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,205.81,126.59
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,150.25,85.41
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,91.6,52.03
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,59.85,46.36
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,58.16,45.19
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,55.52,43.15
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,52.79,40.92
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,47.77,36.49
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,42.57,31.69
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,34.8,24.33
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,25.13,13.48
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,16.37,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,7.45,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,15.19,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,27.07,16.32
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,39.28,27.64
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,61.9,47.4
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,84.67,67.14
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,110.0,88.81
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,144.37,117.65
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,177.84,145.29
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,212.1,173.1
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,287.05,234.39
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,380.16,307.92
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,430.7,345.7
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,482.2,383.65
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,570.93,449.34
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,646.27,503.34
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,729.64,560.55
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,799.01,606.35
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,810.11,608.59
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,818.27,609.44
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,830.08,613.72
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,839.32,616.24
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,746.88,549.11
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,652.92,481.11
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,652.08,480.71
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,650.0,478.54
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,720.09,527.39
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,772.88,563.23
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,683.84,502.46
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,590.86,438.33
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,578.61,432.34
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,565.08,424.54
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,588.06,443.74
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,600.53,454.98
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,504.5,385.57
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,416.48,320.79
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,325.52,252.87
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,241.42,188.45
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,214.0,167.67
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,191.37,150.43
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,195.52,153.99
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,198.79,156.77
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,188.9,149.16
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,182.11,143.95
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,164.92,127.93
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,145.73,112.85
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,108.71,90.59
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,81.49,67.0
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,70.67,57.64
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,59.24,47.52
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,51.43,40.44
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,43.28,32.86
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.49,25.35
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.46,15.9
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,18.19,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.55,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,20.81,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,55.55,15.49
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,123.52,92.47
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,190.67,152.69
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,262.35,215.86
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,349.14,290.37
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,437.79,364.31
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,534.92,442.34
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,600.2,492.18
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,667.23,540.84
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,720.53,576.76
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,776.67,613.78
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,817.85,639.61
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,856.54,663.37
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,878.68,675.91
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,901.85,689.31
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,946.64,717.0
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,984.82,739.65
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,1005.62,751.16
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,1022.97,760.64
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,1032.78,766.35
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,1026.72,761.86
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,1011.54,751.62
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,1002.1,745.31
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,1005.33,747.45
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,997.11,741.99
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,970.32,724.39
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,933.24,699.63
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,898.55,675.57
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,862.23,650.17
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,823.48,623.53
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,783.55,595.72
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,723.87,552.9
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,665.74,510.69
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,624.9,481.41
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,582.9,450.52
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,521.99,404.22
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,467.9,362.63
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,386.1,299.98
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,317.6,247.17
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,284.96,221.44
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,255.9,198.67
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,239.29,183.62
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,217.15,163.73
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,176.28,132.62
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,139.04,106.67
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,117.37,98.04
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,99.08,82.44
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,75.01,61.43
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,53.03,41.97
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,50.64,39.74
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,51.43,40.07
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,39.07,28.48
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,26.42,15.4
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,15.08,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.73,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,37.85,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,101.86,40.45
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,173.57,130.53
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,254.8,202.91
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,326.52,266.04
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,405.58,333.12
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,473.87,389.25
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,545.82,445.91
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,609.09,493.64
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,670.4,537.34
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,727.3,575.11
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,783.73,611.37
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,831.78,641.48
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,878.14,669.88
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,918.38,694.11
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,946.73,710.2
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,978.58,728.26
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,1007.46,744.18
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,1029.53,755.65
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,1048.18,765.01
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,1059.86,770.15
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,1067.71,773.05
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,1068.07,771.55
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,1064.54,767.83
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,1055.12,761.31
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,1041.88,752.54
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,1016.89,735.89
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,988.59,717.3
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,941.9,687.82
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,891.5,655.02
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,866.34,639.41
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,837.07,620.47
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,786.26,585.08
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,735.63,549.42
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,693.54,520.36
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,648.5,488.24
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,605.54,456.75
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,557.25,420.01
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,500.05,374.99
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,442.88,328.6
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,388.91,282.5
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,331.2,231.9
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,271.12,180.54
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,212.59,131.68
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,154.12,87.71
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,98.33,56.52
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,58.37,45.29
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,56.6,44.02
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,54.25,42.21
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,51.83,40.22
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,47.99,36.84
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,44.09,33.18
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,37.28,26.67
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,28.27,17.0
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.68,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.46,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,42.12,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,111.39,51.32
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,183.71,138.63
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,264.88,211.24
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,333.35,272.28
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,408.45,336.94
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,473.79,391.62
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,542.24,446.68
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,599.81,491.05
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,661.19,535.57
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,715.47,573.06
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,769.1,609.2
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,815.35,639.21
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,859.77,667.31
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,896.92,690.43
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,922.22,705.21
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,950.92,721.62
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,976.56,735.71
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,984.62,738.83
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,977.19,732.01
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,939.25,704.73
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,883.22,662.02
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,959.72,716.23
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,1007.93,745.77
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,1008.52,743.69
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,1005.22,739.82
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,958.07,707.61
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,906.3,672.47
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,816.74,608.16
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,731.76,546.1
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,734.36,548.61
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,732.87,547.35
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,744.75,559.79
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,741.78,561.06
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,703.26,533.96
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,658.71,501.84
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,606.82,463.49
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,553.76,422.79
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,498.58,378.71
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,441.61,331.49
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,383.28,281.3
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,325.38,230.43
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,260.59,174.71
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,202.78,125.76
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,146.48,82.85
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,93.3,53.06
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,60.12,47.18
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,53.42,41.54
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,51.71,40.21
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,49.98,38.76
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,46.08,35.26
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,42.1,31.49
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,35.24,24.95
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.62,15.91
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.65,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,7.28,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,39.63,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,105.66,53.66
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,182.48,137.91
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,270.52,215.29
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,283.31,231.18
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,291.66,240.92
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,332.96,275.83
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,373.62,308.69
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,381.62,314.04
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,397.89,325.2
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,479.81,389.66
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,584.03,468.36
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,621.73,493.99
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,657.58,518.28
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,636.44,499.03
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,626.17,487.75
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,753.45,582.5
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,876.15,669.79
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,963.03,726.93
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,1045.8,780.43
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,1056.14,784.92
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,1062.61,787.71
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,1062.63,786.96
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,1058.73,783.84
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,1049.92,777.32
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,1037.25,768.45
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,1018.37,755.76
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,995.87,740.81
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,968.07,722.38
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,937.02,701.79
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,901.25,677.72
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,862.7,651.7
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,820.42,623.3
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,775.64,592.91
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,726.77,557.88
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,675.98,519.99
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,622.06,478.75
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,566.92,435.3
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,509.22,388.62
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,451.08,340.0
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,391.29,288.41
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,331.91,236.08
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,266.42,179.36
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,207.9,129.49
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,149.75,84.96
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,94.66,53.68
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,60.58,47.78
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,54.21,42.42
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,52.5,41.1
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,50.78,39.68
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,47.31,36.57
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,43.81,33.22
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,36.98,26.68
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,28.18,17.51
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.43,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,7.28,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,23.13,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,60.61,31.55
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,100.74,75.63
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,143.46,114.24
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,226.69,185.94
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,311.71,258.36
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,391.68,325.12
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,485.94,401.0
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,556.43,455.49
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,629.96,510.56
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,697.54,558.58
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,766.71,605.75
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,811.59,634.68
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,858.91,665.06
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,899.1,689.88
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,936.99,712.88
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,963.77,728.87
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,987.01,742.58
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,979.73,735.86
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,960.09,721.32
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,932.49,699.95
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,899.25,673.92
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,909.94,681.05
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,917.82,685.92
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,926.57,691.94
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,932.83,696.29
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,962.11,717.3
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,976.71,726.01
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,923.73,690.73
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,864.28,648.94
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,855.81,645.32
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,836.47,633.09
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,801.91,610.71
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,763.58,584.6
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,714.24,549.05
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,663.73,511.75
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,607.8,469.48
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,552.38,426.34
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,501.95,385.54
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,447.05,339.37
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,388.07,288.35
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,329.66,236.76
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,270.96,185.39
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,214.14,136.91
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,152.07,88.93
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,98.41,57.92
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,64.51,51.47
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,63.42,50.77
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,61.4,49.19
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,59.35,47.48
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,55.47,44.0
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,49.25,38.2
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.74,30.11
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,32.01,20.93
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,19.7,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,7.28,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,37.89,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,102.58,59.44
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,156.0,118.89
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,215.27,172.25
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,269.53,220.5
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,328.11,270.88
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,411.2,339.52
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,497.33,408.32
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,537.17,437.88
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,574.27,464.45
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,614.03,492.51
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,644.85,513.38
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,702.44,553.52
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,752.82,587.53
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,784.69,606.71
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,813.47,623.59
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,846.95,644.44
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,877.97,663.35
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,926.97,695.58
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,973.72,724.83
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,1020.34,753.23
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,1060.89,777.34
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,1063.18,777.16
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,1061.6,775.01
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,1054.14,769.84
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,1042.83,762.33
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,1025.77,750.59
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,1005.0,736.58
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,977.95,719.28
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,947.57,699.77
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,912.24,676.63
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,873.94,651.41
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,831.93,623.5
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,787.29,593.56
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,738.48,559.12
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,687.63,521.73
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,632.35,479.82
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,575.93,435.81
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,517.31,388.91
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,458.19,340.06
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,398.14,288.99
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,338.41,237.09
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,271.89,180.12
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,212.17,129.82
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,152.86,84.86
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,96.17,52.77
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,59.49,45.97
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,58.04,44.95
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,50.7,38.81
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,48.46,37.01
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,44.86,33.87
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,41.17,30.48
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,35.08,24.75
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,28.85,18.17
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.44,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,8.19,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,49.19,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,124.68,75.07
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,194.71,147.06
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,275.48,217.01
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,345.49,277.24
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,422.22,340.73
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,488.91,393.96
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,556.26,445.58
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,617.99,490.96
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,680.59,533.98
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,736.09,569.85
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,790.94,604.29
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,838.49,633.35
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,876.29,655.37
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,915.43,678.04
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,952.05,698.73
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,981.51,715.01
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,1007.6,729.14
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,1026.13,739.32
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,1040.97,747.36
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,1051.45,753.11
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,1058.14,756.66
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,1058.45,757.31
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,1054.91,755.71
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,1045.06,749.83
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,1031.46,741.73
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,1012.76,730.49
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,990.54,717.06
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,961.8,699.55
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,930.03,680.02
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,892.49,657.14
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,852.55,632.33
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,811.28,605.98
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,767.74,577.39
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,719.91,543.64
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,670.41,507.74
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,617.01,467.88
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,562.75,426.13
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,504.58,380.16
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,447.53,333.48
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,389.16,284.14
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,331.54,234.39
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,273.09,184.36
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,216.48,137.04
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,154.45,89.75
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,100.92,58.86
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,66.02,51.97
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,64.65,51.06
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,61.95,48.94
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,59.13,46.62
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,54.4,42.47
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,49.52,37.98
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,39.19,28.49
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.4,19.73
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.54,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,7.28,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,36.49,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,99.32,62.12
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,160.32,122.65
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,231.85,185.52
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,296.71,242.35
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,372.75,306.71
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,438.24,360.73
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,507.36,415.72
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,569.9,463.23
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,634.12,510.28
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,689.37,548.3
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,744.65,584.68
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,793.22,615.71
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,836.23,642.29
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,876.72,666.74
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,915.09,689.41
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,948.05,708.32
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,978.37,725.38
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,992.79,732.76
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,1014.58,745.17
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,1025.26,750.8
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,1032.32,754.36
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,1034.18,754.59
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,1032.28,752.6
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,1024.15,747.2
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,1012.32,739.57
