Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,32.49,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,96.61,49.31
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,165.96,119.44
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,228.5,174.83
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,300.41,236.94
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,363.47,290.38
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,431.5,345.52
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,491.2,392.3
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,555.03,440.13
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,612.4,481.16
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,670.18,519.97
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,721.92,552.16
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,766.56,578.59
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,811.39,606.17
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,854.43,632.08
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,891.14,653.62
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,925.35,673.37
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,954.47,690.25
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,980.55,705.16
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,1000.42,715.36
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,1016.85,723.49
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,1027.25,728.51
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,1033.95,731.41
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,1035.4,731.96
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,1033.07,730.3
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,1025.51,725.34
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,1014.22,718.18
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,997.36,707.63
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,977.0,694.96
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,951.94,679.75
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,923.72,662.48
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,890.34,641.78
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,854.21,619.14
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,814.91,594.56
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,773.12,568.0
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,727.2,536.79
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,679.33,502.63
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,629.24,466.29
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,577.74,427.72
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,523.52,385.7
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,468.52,341.7
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,411.47,294.5
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,354.46,246.2
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,296.58,197.28
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,239.56,149.48
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,175.52,98.98
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,120.15,62.28
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,66.2,41.56
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,56.14,42.5
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,54.51,41.4
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,52.81,40.2
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,45.78,34.29
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,43.29,32.19
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,39.83,29.11
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,36.33,25.8
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,29.98,19.66
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,23.47,9.79
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,14.55,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,34.09,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,98.49,50.55
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,168.41,122.0
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,230.8,177.94
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,302.45,240.57
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,367.09,296.58
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,436.88,354.76
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,497.24,403.35
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,561.86,453.15
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,619.78,495.99
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,678.18,536.59
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,731.39,571.46
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,777.49,600.47
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,822.21,628.53
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,865.12,654.87
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,902.67,676.7
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,937.71,696.59
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,965.55,712.41
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,990.12,726.11
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,1008.92,736.1
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,1024.09,743.87
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,1034.91,749.1
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,1042.04,752.13
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,1043.93,751.52
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,1042.02,748.69
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,1033.87,743.68
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,1022.0,736.41
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,1004.59,725.0
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,983.7,711.44
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,957.69,694.88
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,928.58,676.3
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,894.81,654.7
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,858.32,631.18
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,819.18,606.03
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,777.57,578.94
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,731.89,547.25
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,684.29,512.79
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,633.14,475.21
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,580.63,435.39
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,525.91,392.55
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,470.59,347.82
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,413.76,300.22
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,357.02,251.57
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,299.46,202.56
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,236.23,149.51
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,179.71,104.36
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,125.36,67.87
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,72.53,46.96
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,62.04,48.2
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,54.8,42.23
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,53.18,41.05
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,50.23,38.64
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,47.15,36.01
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,42.63,31.93
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,37.97,27.53
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,31.26,21.0
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,22.87,9.86
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,15.01,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,28.16,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,89.33,45.93
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,154.25,112.52
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,217.04,168.75
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,289.11,232.31
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,353.2,288.62
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,422.6,347.54
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,484.8,398.79
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,549.61,450.23
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,606.24,493.28
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,666.1,536.87
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,719.6,573.12
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,772.57,608.07
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,817.7,636.36
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,853.71,657.7
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,892.43,680.73
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,928.75,701.68
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,958.36,718.49
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,985.04,733.3
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,1006.08,744.34
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,1023.79,753.27
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,1034.26,757.87
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,1040.98,760.23
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,1041.42,759.31
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,1038.08,756.15
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,1029.99,750.52
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,1018.21,742.64
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,1000.94,731.97
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,980.24,719.09
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,954.93,703.11
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,926.55,685.08
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,892.24,663.0
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,855.29,638.99
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,815.95,613.6
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,774.34,586.33
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,728.42,553.76
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,680.8,518.88
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,631.06,481.38
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,579.98,441.76
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,525.77,398.53
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,470.94,353.48
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,414.6,305.75
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,353.15,253.05
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,295.74,203.22
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,239.22,154.52
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,182.33,108.22
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,127.11,70.16
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,73.62,47.86
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,61.21,47.96
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,53.68,41.62
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,51.64,40.01
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,49.03,37.83
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,46.32,35.45
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,42.17,31.66
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,37.92,27.6
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,31.21,21.05
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,24.29,11.18
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,15.01,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,26.07,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,86.42,44.03
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,150.63,109.59
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,212.88,165.04
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,284.5,227.86
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,347.77,283.26
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,416.31,341.3
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,477.64,391.83
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,541.56,442.63
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,596.62,484.57
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,654.81,527.21
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,707.51,563.2
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,759.66,597.97
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,804.79,627.59
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,848.31,655.67
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,878.03,673.29
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,912.92,694.41
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,940.27,710.87
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,964.49,725.24
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,984.04,736.17
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,1000.12,744.87
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,1010.56,750.72
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,1017.46,754.4
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,1019.77,754.71
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,1018.42,752.79
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,1010.98,747.79
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,999.96,740.58
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,983.07,729.72
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,962.85,716.74
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,938.11,700.87
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,910.4,682.99
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,877.74,661.31
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,842.52,637.78
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,803.89,612.26
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,762.91,584.82
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,718.64,552.7
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,672.43,518.28
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,623.3,481.0
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,572.81,441.53
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,519.41,398.47
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,465.32,353.5
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,409.84,305.84
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,349.28,253.22
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,292.33,203.33
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,236.24,154.44
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,179.79,107.83
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,124.9,69.29
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,72.0,46.58
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,58.82,46.41
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,57.33,45.32
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,50.82,39.73
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,48.18,37.49
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,45.44,35.05
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,42.08,31.92
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,38.72,28.58
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,32.51,22.4
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,24.41,11.65
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,15.92,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,23.21,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,81.97,41.62
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,143.58,104.65
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,202.84,157.2
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,275.4,220.33
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,339.32,275.59
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,408.83,333.63
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,471.86,384.77
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,537.87,436.39
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,596.46,480.38
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,656.12,523.69
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,706.93,557.48
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,760.05,591.81
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,805.44,620.19
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,849.26,646.99
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,879.77,664.33
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,915.79,685.29
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,945.13,702.44
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,971.58,717.69
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,992.53,728.53
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,1010.16,737.29
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,1021.4,743.18
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,1029.01,746.92
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,1030.96,747.21
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,1029.19,745.3
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,1020.77,740.38
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,1008.74,733.23
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,992.21,723.23
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,972.28,711.02
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,947.28,695.38
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,919.24,677.72
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,887.02,657.72
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,852.09,635.68
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,812.97,610.73
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,771.53,583.82
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,726.5,552.35
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,679.64,518.35
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,629.57,480.96
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,578.3,441.47
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,524.83,399.02
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,470.88,354.76
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,410.88,304.17
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,354.8,255.38
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,297.8,206.11
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,242.03,158.12
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,187.34,113.61
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,135.03,77.59
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,76.85,50.04
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,64.28,50.91
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,63.48,50.48
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,62.67,49.99
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,60.16,47.92
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,57.59,45.68
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,52.69,41.17
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,45.14,34.09
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,36.44,25.69
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,27.54,14.06
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,17.74,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,9.33,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,18.84,5.71
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,29.41,18.03
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,59.82,44.12
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,89.56,70.1
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,83.91,66.18
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,75.32,58.84
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,140.58,114.31
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,206.23,168.95
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,312.05,255.94
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,429.36,348.83
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,484.77,390.18
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,556.18,442.52
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,569.64,450.17
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,594.28,466.05
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,584.96,455.44
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,555.6,430.77
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,537.5,414.77
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,516.52,396.6
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,565.33,431.75
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,614.0,465.62
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,689.3,518.05
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,748.85,558.37
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,870.66,644.42
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,972.06,710.29
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,987.1,718.0
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,987.47,717.52
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,971.9,706.39
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,953.03,693.43
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,930.05,678.72
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,904.06,662.05
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,872.97,642.11
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,839.1,620.23
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,801.52,596.02
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,761.58,569.96
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,717.9,539.22
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,672.29,506.18
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,622.85,469.36
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,572.19,430.59
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,519.41,389.34
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,466.03,346.22
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,410.75,300.16
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,350.43,249.19
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,294.49,201.09
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,239.6,154.21
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,184.36,109.74
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,131.07,73.13
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,79.76,51.21
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,60.04,46.51
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,57.98,44.99
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,55.78,43.28
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,52.99,40.98
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,50.08,38.47
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,45.72,34.55
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,41.25,30.32
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,33.32,22.78
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,23.58,11.31
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,15.46,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.64,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,26.09,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,84.0,41.44
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,145.63,105.02
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,191.01,146.73
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,245.93,195.2
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,209.99,169.64
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,159.66,128.93
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,275.95,225.39
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,412.31,333.3
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,518.27,413.76
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,629.26,494.97
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,685.41,532.03
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,739.43,566.42
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,784.84,594.72
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,828.81,621.64
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,866.91,644.26
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,894.12,659.54
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,922.29,675.87
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,947.48,690.19
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,968.82,702.82
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,976.25,706.66
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,971.9,703.49
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,956.24,693.26
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,932.71,676.11
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,904.87,655.8
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,907.32,658.26
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,906.69,658.4
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,895.83,650.86
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,882.23,641.63
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,891.8,650.84
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,888.28,649.32
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,857.07,629.65
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,823.18,608.21
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,793.06,588.64
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,764.65,570.1
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,720.49,539.49
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,674.36,506.3
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,625.66,470.25
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,575.56,432.07
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,521.84,389.97
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,467.45,346.0
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,411.48,299.34
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,355.63,251.63
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,293.18,198.72
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,237.11,150.93
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,181.16,105.78
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,127.02,68.49
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,74.7,46.02
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,60.24,46.47
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,58.41,45.16
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,51.45,39.35
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,48.83,37.22
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,46.11,34.89
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,42.39,31.56
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,38.61,27.97
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,31.94,21.58
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,23.62,11.48
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,15.92,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,26.06,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,84.05,40.55
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,146.63,105.4
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,128.26,98.16
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,92.12,71.83
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,88.27,69.67
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,73.29,56.89
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,141.68,114.77
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,220.76,180.01
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,417.98,340.97
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,626.29,500.3
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,689.81,542.27
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,757.95,586.84
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,797.09,610.68
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,840.97,637.67
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,878.27,659.24
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,913.19,678.97
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,942.68,695.16
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,969.22,709.34
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,989.16,719.85
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,1005.73,728.31
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,1017.32,734.25
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,1025.28,738.06
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,1027.57,738.28
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,1026.12,736.32
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,1018.96,731.48
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,1008.12,724.46
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,992.23,714.34
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,972.87,702.09
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,947.46,686.25
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,918.98,668.41
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,885.94,648.09
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,850.28,625.79
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,811.86,601.11
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,770.98,574.48
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,725.92,543.52
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,678.89,509.63
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,629.02,472.77
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,577.82,433.8
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,524.53,392.11
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,470.56,348.49
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,414.22,301.45
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,357.92,253.3
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,301.23,204.8
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,238.73,152.09
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,182.1,106.42
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,127.44,68.65
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,75.17,45.97
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,60.24,46.6
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,58.4,45.32
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,51.44,39.51
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,49.21,37.73
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,46.91,35.79
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,42.81,32.1
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,38.6,28.13
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,31.92,21.71
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,25.04,12.75
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,15.92,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.55,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,23.98,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,76.76,36.33
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,135.35,97.73
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,195.52,150.97
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,266.39,212.85
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,204.23,166.35
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,107.31,85.69
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,243.88,201.16
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,387.28,317.94
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,528.07,429.31
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,677.57,541.62
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,724.48,571.77
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,775.9,605.31
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,821.23,633.77
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,864.7,660.44
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,902.69,682.93
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,938.15,703.46
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,964.45,718.55
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,987.26,731.4
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,1005.71,740.84
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,1020.33,747.88
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,1032.27,754.33
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,1040.59,758.58
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,1043.23,759.93
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,1042.12,759.01
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,1034.79,754.1
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,1023.76,746.95
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,1008.13,737.44
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,988.98,725.65
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,963.7,710.36
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,935.26,692.89
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,902.87,672.27
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,867.57,649.53
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,828.35,624.02
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,786.6,596.48
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,740.87,564.44
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,693.01,529.18
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,642.17,490.84
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,589.85,450.24
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,535.13,406.63
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,479.55,360.9
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,422.02,311.96
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,364.48,261.82
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,306.14,210.84
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,248.58,160.83
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,191.5,113.9
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,128.32,68.71
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,73.22,43.93
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,56.0,43.49
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,54.35,42.3
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,52.63,40.99
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,49.94,38.77
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,43.12,32.78
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,39.63,29.59
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,36.09,26.17
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,30.62,20.78
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,25.07,13.02
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,15.92,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.55,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,26.11,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,79.7,37.15
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,138.73,100.14
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,162.96,126.04
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,187.75,150.55
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,177.42,144.59
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,147.36,119.87
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,219.79,180.81
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,290.91,239.32
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,451.73,369.67
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,617.8,497.71
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,697.56,554.22
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,778.56,609.18
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,823.94,637.49
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,867.46,664.29
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,905.17,686.67
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,940.3,707.06
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,970.1,723.25
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,996.85,737.28
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,1017.37,747.8
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,1034.42,756.15
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,1045.92,761.02
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,1053.67,763.65
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,1056.09,763.05
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,1054.65,760.19
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,1047.39,755.07
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,1036.3,747.68
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,1019.56,736.21
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,999.21,722.58
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,973.23,707.06
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,944.07,689.38
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,909.83,667.61
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,872.92,643.93
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,833.47,618.57
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,791.44,591.18
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,745.53,559.74
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,697.51,525.01
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,646.71,487.32
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,594.36,447.35
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,539.29,404.02
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,483.35,358.6
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,425.43,310.18
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,367.51,260.51
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,308.91,209.96
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,250.86,160.13
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,192.92,113.0
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,128.72,67.46
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,73.56,42.98
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,56.07,42.94
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,54.8,42.1
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,53.49,41.17
