Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,961.33,692.78
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,936.55,677.41
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,908.92,660.16
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,876.47,639.68
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,841.66,617.5
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,804.0,593.24
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,764.11,567.19
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,720.68,536.77
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,675.48,504.37
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,627.78,469.61
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,577.94,432.28
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,524.49,391.09
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,470.61,348.25
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,415.75,303.06
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,361.24,257.04
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,305.71,210.13
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,251.39,164.24
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,197.24,120.44
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,138.72,78.31
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,87.67,53.01
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,65.79,51.08
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,63.67,49.57
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,61.38,47.85
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,58.08,45.19
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,54.63,42.26
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,49.21,37.46
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,43.59,32.26
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,33.27,22.76
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,24.3,12.69
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,15.92,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,3.64,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,11.42,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,48.52,8.15
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,98.0,68.16
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,142.3,108.08
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,192.31,151.64
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,200.89,161.35
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,203.3,164.54
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,264.42,214.72
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,321.04,259.92
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,367.57,295.73
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,415.29,331.49
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,520.68,411.11
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,621.52,484.29
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,697.8,536.71
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,771.14,585.65
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,812.13,610.22
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,851.47,633.63
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,873.57,646.09
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,892.09,656.4
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,902.48,660.28
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,908.84,661.32
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,925.11,671.6
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,938.5,679.93
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,944.45,682.78
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,947.32,683.79
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,945.14,682.23
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,939.84,678.76
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,927.15,670.56
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,911.57,660.54
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,890.04,647.04
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,866.0,631.81
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,837.48,613.28
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,806.92,593.14
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,770.07,568.76
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,731.81,542.95
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,690.85,514.72
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,648.99,485.17
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,603.56,452.73
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,557.84,419.14
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,509.46,382.43
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,461.58,345.1
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,412.54,305.61
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,364.17,265.89
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,314.75,225.78
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,267.14,187.04
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,220.06,149.8
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,175.41,117.93
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,131.44,93.63
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,109.55,89.2
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,101.8,83.06
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,93.58,76.38
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,87.55,71.41
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,76.32,61.72
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,62.63,49.61
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,48.5,36.87
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,34.66,24.17
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,20.41,9.84
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,12.28,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,1.82,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,13.7,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,64.3,9.3
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,124.07,86.5
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,182.67,139.09
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,254.66,201.57
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,318.3,256.98
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,387.87,315.71
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,450.95,367.48
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,517.22,419.91
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,577.4,465.62
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,638.97,510.79
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,690.69,546.55
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,745.39,582.83
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,792.88,613.64
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,839.04,643.04
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,879.34,667.39
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,908.94,684.19
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,939.18,702.27
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,966.46,718.28
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,987.15,729.4
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,1004.46,738.39
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,1017.72,745.67
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,1027.46,750.79
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,1031.59,752.29
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,1032.06,751.6
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,1025.9,747.37
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,1016.1,740.94
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,1001.28,730.75
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,982.99,718.45
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,959.07,703.27
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,932.05,686.06
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,899.92,665.13
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,865.07,642.33
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,827.09,617.27
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,786.58,590.31
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,742.23,559.26
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,695.8,525.35
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,645.96,488.0
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,594.68,448.6
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,541.16,406.63
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,486.83,362.71
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,430.17,315.58
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,373.56,267.29
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,310.21,213.42
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,253.02,164.33
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,196.04,117.63
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,141.02,78.09
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,88.3,52.28
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,65.43,51.02
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,57.57,44.51
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,55.7,43.11
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,52.89,40.8
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,49.96,38.29
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,46.0,34.75
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,41.96,30.94
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,34.99,24.27
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,25.95,13.88
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,17.28,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,4.55,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,15.96,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,68.17,6.21
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,130.88,90.75
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,190.57,144.86
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,260.87,206.2
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,324.94,262.05
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,394.92,321.1
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,457.18,372.09
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,522.53,423.61
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,581.49,468.14
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,639.22,510.18
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,692.65,546.73
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,745.7,581.83
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,793.35,612.2
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,839.61,641.03
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,871.28,659.42
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,908.45,681.43
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,938.43,699.03
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,965.45,714.66
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,986.38,725.69
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,1003.96,734.62
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,1017.48,741.91
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,1027.46,747.05
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,1030.79,748.08
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,1030.45,746.94
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,1024.93,743.08
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,1015.71,737.0
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,1000.45,727.28
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,981.66,715.39
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,958.57,700.73
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,932.23,683.95
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,900.57,663.33
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,866.01,640.72
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,827.38,615.37
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,786.15,588.07
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,742.12,557.96
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,695.85,524.16
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,646.02,487.13
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,594.58,447.83
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,540.07,404.9
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,484.67,359.98
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,427.84,312.67
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,370.9,264.01
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,313.16,214.22
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,256.03,165.0
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,198.15,117.41
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,134.02,70.6
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,78.71,43.29
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,53.68,40.8
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,51.96,39.56
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,50.15,38.2
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,48.2,36.65
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,42.28,31.53
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,38.76,28.4
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,35.17,25.03
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,29.66,19.72
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,24.04,12.39
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,15.46,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.55,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.82,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,7.9,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,14.07,5.55
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,22.9,13.56
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,31.74,21.34
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,44.59,32.42
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,57.85,43.69
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,96.35,76.04
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,136.38,109.01
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,319.29,259.92
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,510.41,407.47
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,638.97,500.73
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,762.84,583.16
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,809.48,609.44
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,854.38,634.74
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,892.45,654.9
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,928.05,673.08
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,958.24,687.48
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,985.35,699.75
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,1006.77,709.49
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,1024.7,717.15
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,1036.98,722.75
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,1045.53,726.27
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,1046.72,724.43
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,1044.1,720.56
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,1038.2,717.63
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,1028.48,712.43
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,1012.08,703.22
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,992.07,691.8
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,966.92,677.68
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,938.58,661.44
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,904.17,641.29
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,867.1,619.18
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,828.41,596.14
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,787.16,570.99
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,741.15,541.71
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,693.08,508.61
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,643.1,472.79
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,591.6,434.76
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,536.7,393.35
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,481.03,349.85
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,423.7,303.34
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,367.0,256.11
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,309.3,207.56
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,251.72,158.97
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,194.47,112.89
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,131.38,67.78
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,77.27,41.54
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,52.77,39.29
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,53.58,40.25
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,49.76,37.22
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,47.12,35.12
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,44.36,32.82
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,39.76,28.8
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,34.99,24.45
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,28.94,18.77
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,21.83,10.43
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,14.55,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.64,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.91,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.5,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,7.9,0.9
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,9.66,2.5
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,21.11,12.28
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,32.6,22.04
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,65.06,49.31
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,99.76,77.94
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,84.03,64.6
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,69.87,52.69
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,68.61,51.34
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,67.18,49.83
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,102.87,78.5
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,139.71,107.41
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,149.05,114.12
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,158.44,120.87
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,503.32,388.62
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,821.09,607.87
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,894.7,650.06
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,964.15,691.02
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,977.0,695.85
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,986.46,699.27
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,978.89,692.94
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,967.12,684.23
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,975.08,689.07
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,979.12,691.3
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,965.5,682.18
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,948.46,671.15
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,921.02,654.57
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,890.92,636.22
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,867.99,622.49
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,840.73,605.77
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,803.51,582.68
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,763.72,557.63
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,720.81,529.5
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,675.71,497.65
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,621.35,458.1
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,567.54,418.07
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,502.12,368.75
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,449.28,328.39
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,399.79,289.54
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,351.32,250.68
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,302.61,208.76
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,243.68,157.21
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,192.58,115.05
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,134.31,72.12
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,85.88,49.64
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,60.15,45.38
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,69.26,53.38
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,78.39,61.42
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,67.44,52.34
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,55.85,42.53
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,48.9,36.5
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,41.71,30.06
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,32.33,21.49
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,22.64,10.86
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,15.01,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.64,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,22.01,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,78.21,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,149.57,100.0
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,199.64,148.79
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,255.8,199.03
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,329.01,261.32
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,409.84,327.98
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,456.41,365.77
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,499.56,399.28
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,489.91,390.04
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,472.36,373.85
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,570.55,448.36
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,685.73,531.33
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,727.83,557.87
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,768.22,583.36
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,841.15,630.54
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,912.33,675.08
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,942.31,692.21
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,969.27,707.68
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,990.52,719.44
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,1008.36,729.09
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,1011.19,729.37
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,1009.18,726.83
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,1012.56,727.9
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,1012.31,726.71
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,1004.97,720.98
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,994.07,713.15
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,988.96,709.47
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,979.54,703.07
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,954.81,686.95
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,926.97,668.95
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,895.13,648.34
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,860.45,625.81
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,819.78,599.85
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,777.25,572.38
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,723.47,535.15
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,673.8,499.1
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,631.94,469.61
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,586.5,436.11
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,531.91,394.2
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,477.97,351.52
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,422.56,305.91
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,366.31,258.4
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,309.41,210.01
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,251.47,160.46
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,194.6,114.07
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,139.24,74.46
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,77.33,41.55
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,52.13,39.08
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,50.37,37.83
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,48.51,36.45
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,45.69,34.18
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,42.77,31.73
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,35.95,25.73
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,32.66,22.64
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,27.49,17.68
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,22.23,10.63
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,14.55,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.55,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,20.37,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,75.62,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,146.22,97.9
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,206.37,154.85
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,276.43,216.55
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,339.22,271.6
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,405.72,327.83
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,467.17,378.14
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,531.05,428.35
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,588.55,471.62
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,646.67,513.19
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,698.47,547.63
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,743.36,576.29
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,788.24,604.85
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,831.42,631.73
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,869.39,654.22
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,904.96,674.79
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,934.24,692.2
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,960.47,707.58
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,981.12,718.83
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,998.3,727.89
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,1011.25,734.22
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,1020.62,738.38
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,1025.33,740.35
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,1026.32,740.1
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,1020.59,735.99
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,1011.15,729.67
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,996.1,719.87
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,977.52,707.88
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,953.71,692.55
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,926.68,675.14
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,894.87,654.67
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,860.24,632.22
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,822.36,607.28
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,781.91,580.42
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,737.55,550.17
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,691.09,516.27
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,640.47,479.24
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,588.45,440.06
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,534.92,398.27
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,480.59,354.55
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,423.7,307.5
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,366.75,259.18
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,309.53,210.44
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,253.04,162.26
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,196.21,115.86
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,133.35,70.15
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,79.47,43.42
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,54.3,40.99
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,52.62,39.84
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,50.86,38.56
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,48.55,36.73
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,42.23,31.31
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,38.34,27.86
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,34.33,24.13
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,28.81,18.83
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,23.18,11.23
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,15.01,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.55,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,19.48,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,73.81,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,144.02,95.72
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,204.06,152.94
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,274.23,214.7
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,337.71,270.35
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,404.95,327.27
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,466.36,377.45
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,530.29,427.51
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,587.87,470.65
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,646.07,512.02
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,698.56,546.5
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,744.12,575.07
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,788.68,602.64
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,831.5,628.43
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,869.65,650.46
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,905.36,670.53
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,935.42,687.28
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,962.52,702.03
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,984.48,712.86
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,1003.11,721.56
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,1015.32,727.27
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,1023.89,730.82
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,1026.73,730.9
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,1025.82,728.79
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,1019.18,723.25
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,1008.84,715.54
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,993.42,704.9
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,974.5,692.17
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,950.79,677.73
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,923.87,661.17
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,892.57,641.32
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,858.38,619.49
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,820.13,595.46
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,779.33,569.46
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,735.06,540.64
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,688.69,507.98
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,639.07,472.28
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,587.9,434.32
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,534.64,393.48
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,480.44,350.55
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,423.92,304.21
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,367.27,256.55
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,309.63,208.11
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,252.62,160.04
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,195.77,113.91
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,140.24,74.35
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,77.63,41.1
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,51.49,38.18
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,49.69,36.92
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,47.79,35.52
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,45.35,33.6
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,42.83,31.51
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,36.0,25.56
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,32.72,22.5
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,27.55,17.56
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,22.3,10.31
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,14.55,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.55,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,21.8,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,77.98,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,151.76,99.3
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,213.02,158.53
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,282.31,219.77
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,346.28,275.63
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,415.37,333.55
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,477.39,383.97
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,541.84,434.2
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,600.78,477.94
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,655.11,515.69
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,707.27,550.18
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,758.64,583.28
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,804.19,611.43
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,847.97,637.84
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,886.59,660.18
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,922.68,680.53
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,952.1,696.96
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,978.26,711.24
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,998.1,721.45
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,1014.31,729.44
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,1027.65,735.83
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,1037.3,740.0
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,1040.67,740.36
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,1040.23,738.51
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,1033.47,733.73
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,1022.97,726.76
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,1008.3,717.14
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,990.01,705.33
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,965.94,690.73
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,938.61,674.03
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,906.36,654.44
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,871.18,632.75
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,832.77,608.72
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,791.73,582.65
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,746.72,553.35
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,699.57,520.04
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,649.42,483.91
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,597.63,445.39
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,542.74,403.15
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,486.92,358.76
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,429.44,311.22
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,371.8,262.29
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,313.15,212.64
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,255.11,163.27
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,197.07,115.69
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,140.47,74.89
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,77.25,41.02
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,50.88,38.21
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,49.42,37.24
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,47.9,36.15
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,45.03,33.82
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,42.06,31.3
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,38.48,28.09
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,31.93,22.13
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,26.72,17.09
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,21.41,9.66
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,14.55,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,20.57,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,75.95,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,149.45,97.24
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,210.32,156.8
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,281.38,219.39
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,343.08,273.56
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,412.1,331.53
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,474.71,382.42
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,539.84,433.1
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,597.39,475.46
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,650.32,511.77
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,702.69,545.86
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,754.33,578.48
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,800.62,606.57
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,845.22,632.93
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,883.7,654.71
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,919.7,674.55
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,948.92,689.76
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,974.79,702.75
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,994.32,712.34
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,1010.14,719.69
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,1023.42,726.1
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,1033.03,730.35
