Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,48.85,36.85
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,40.54,29.33
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,30.71,20.13
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,21.73,6.73
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,12.73,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,15.5,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,48.64,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,84.58,58.17
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,137.85,107.72
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,197.56,160.07
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,131.81,106.94
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,46.79,34.09
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,57.89,43.42
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,69.29,52.76
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,91.56,70.94
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,114.0,88.92
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,281.54,226.59
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,453.99,359.83
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,671.67,522.51
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,889.07,669.15
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,926.14,689.01
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,960.61,708.99
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,983.16,720.6
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,1002.24,730.11
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,1017.94,738.48
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,1030.08,744.7
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,1034.94,745.8
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,1036.05,744.74
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,1030.29,740.63
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,1009.12,726.93
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,994.43,717.57
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,976.23,705.96
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,953.17,691.81
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,926.75,675.5
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,896.16,656.26
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,862.4,634.83
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,821.75,608.97
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,778.62,581.15
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,731.79,548.99
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,683.01,514.13
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,630.57,475.66
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,576.56,434.83
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,519.02,390.05
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,461.01,343.36
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,400.88,293.35
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,341.78,242.97
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,281.3,191.46
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,222.15,141.59
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,159.56,92.68
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,104.43,58.33
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,58.71,45.43
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,55.14,42.59
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,51.6,39.69
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,47.9,36.52
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,42.68,31.84
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,37.28,26.76
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,29.29,19.0
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,20.99,4.43
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,12.73,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.91,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,42.43,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,120.85,83.96
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,88.46,67.48
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,36.8,25.74
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,41.6,30.04
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,46.79,34.27
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,54.78,40.94
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,62.78,47.48
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,79.96,61.55
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,97.43,75.61
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,130.19,102.01
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,163.44,128.25
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,257.31,202.53
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,342.83,267.45
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,459.19,354.42
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,561.03,427.36
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,691.34,520.05
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,824.78,610.53
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,925.25,677.25
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,1010.49,729.35
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,1014.65,729.87
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,1015.2,729.29
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,1008.61,724.67
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,998.47,717.99
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,982.9,708.13
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,963.99,696.25
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,938.18,680.25
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,909.49,662.39
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,880.42,644.84
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,843.16,621.47
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,802.54,594.57
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,759.99,565.78
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,713.53,533.7
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,665.82,499.91
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,613.83,462.06
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,561.51,422.89
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,505.48,380.09
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,450.14,336.43
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,394.36,290.79
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,339.99,245.28
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,284.77,199.6
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,231.44,156.07
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,179.97,117.12
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,132.81,88.0
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,95.54,77.28
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,90.2,73.1
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,80.92,65.31
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,71.19,56.92
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,58.7,45.83
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,46.97,35.12
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,31.53,20.72
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,15.62,0.0
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.82,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,15.55,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,34.09,19.66
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,60.1,44.07
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,87.13,67.91
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,88.61,69.63
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,88.67,69.47
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,100.65,79.2
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,112.18,88.23
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,139.34,110.12
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,166.89,131.84
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,222.61,175.74
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,268.13,210.56
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,334.89,261.34
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,420.11,324.0
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,514.42,393.04
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,629.27,473.65
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,798.43,592.01
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,962.57,697.92
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,995.68,716.16
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,1018.74,729.76
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,1024.83,732.13
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,1027.24,732.53
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,1022.92,729.95
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,1014.85,725.15
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,1000.57,715.99
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,982.65,704.65
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,957.56,689.22
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,929.22,671.73
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,896.05,651.66
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,860.05,629.5
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,819.06,603.56
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,775.65,575.19
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,728.97,543.08
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,680.39,508.73
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,627.28,470.3
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,573.12,429.83
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,515.63,385.39
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,457.89,339.25
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,398.77,290.46
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,336.37,238.08
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,276.97,188.19
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,219.54,140.53
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,162.73,97.03
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,109.28,64.63
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,69.48,54.57
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,66.71,52.48
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,62.46,49.02
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,58.03,45.23
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,48.4,36.68
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,39.97,28.92
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,28.84,18.22
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,17.37,0.0
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,10.01,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,21.94,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,44.79,26.98
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,57.94,42.2
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,69.44,52.82
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,106.9,84.91
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,140.29,113.18
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,166.67,134.82
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,193.07,155.95
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,224.75,180.93
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,256.77,205.62
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,301.51,240.13
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,347.23,274.59
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,430.9,337.5
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,500.86,388.27
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,616.29,472.39
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,735.1,555.29
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,837.45,625.13
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,947.2,696.65
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,963.49,704.69
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,976.58,711.85
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,982.8,714.73
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,985.63,715.64
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,981.01,712.21
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,973.01,706.79
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,958.27,697.16
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,940.37,685.61
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,916.14,670.12
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,889.16,652.65
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,856.58,631.23
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,821.82,608.09
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,782.34,581.9
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,741.17,554.03
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,695.46,522.24
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,648.74,488.95
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,599.02,452.67
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,549.06,415.21
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,495.97,374.52
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,443.49,333.04
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,388.32,288.07
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,335.81,244.32
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,282.45,200.41
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,231.66,159.17
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,181.41,121.21
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,134.95,92.34
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,100.1,81.51
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,92.45,75.31
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,82.51,66.9
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,74.28,59.74
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,60.05,47.04
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,45.38,33.69
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,29.93,18.95
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,14.0,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,7.73,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,10.61,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,16.64,6.32
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,29.81,19.05
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,43.66,31.24
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,63.58,48.39
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,83.33,65.15
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,100.35,79.28
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,117.48,93.21
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,151.77,121.24
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,186.84,149.31
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,293.36,235.19
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,408.01,323.52
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,617.83,482.2
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,815.38,620.66
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,873.42,654.94
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,930.32,689.21
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,947.97,697.47
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,961.97,703.88
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,979.96,713.82
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,994.69,721.68
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,1001.86,724.86
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,1005.54,726.02
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,1000.6,722.3
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,992.15,716.55
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,977.78,707.15
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,960.05,695.73
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,934.06,679.43
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,905.23,661.31
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,870.8,639.71
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,834.17,615.83
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,793.68,588.88
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,751.29,560.08
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,705.14,528.07
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,657.78,494.39
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,606.64,457.33
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,555.17,418.89
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,500.5,376.71
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,446.38,333.69
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,390.79,288.22
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,336.76,243.09
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,280.51,196.74
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,228.0,154.05
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,176.47,115.27
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,128.8,86.34
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,94.68,76.5
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,87.89,71.02
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,78.5,63.13
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,68.66,54.59
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,56.04,43.34
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,43.99,32.3
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,29.18,17.95
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,13.98,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,7.73,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,42.09,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,112.52,71.72
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,182.27,142.67
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,260.02,210.47
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,248.54,203.73
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,239.05,196.45
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,285.68,234.56
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,333.33,272.02
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,436.07,353.15
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,565.25,449.76
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,655.81,514.05
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,759.35,584.01
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,828.28,626.34
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,897.41,667.67
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,914.46,674.89
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,926.86,679.78
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,936.83,683.26
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,942.05,683.82
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,966.16,697.52
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,987.18,708.99
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,995.26,712.43
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,999.87,713.96
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,996.37,711.0
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,989.34,706.03
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,975.79,697.1
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,958.8,686.14
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,938.98,674.62
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,909.63,656.9
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,881.88,639.49
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,850.54,619.62
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,809.95,594.53
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,767.06,566.33
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,720.57,534.83
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,672.3,501.1
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,611.23,457.3
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,551.8,413.45
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,498.12,372.51
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,443.28,329.06
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,383.52,280.04
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,324.9,230.85
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,269.91,184.76
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,215.75,139.88
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,161.57,98.87
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,110.68,69.07
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,76.23,60.68
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,72.12,57.47
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,65.08,51.52
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,58.84,46.06
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,49.24,37.42
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,39.3,28.2
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,26.97,15.77
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,14.23,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,59.45,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,153.3,95.41
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,231.61,181.25
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,318.66,257.65
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,273.32,224.39
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,200.85,165.21
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,201.39,165.92
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,211.04,173.15
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,310.35,253.89
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,402.66,326.05
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,594.1,472.7
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,792.81,611.12
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,857.03,649.13
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,926.68,690.93
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,953.4,704.24
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,986.92,722.34
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,1013.7,735.87
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,1037.23,747.34
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,1051.53,754.36
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,1061.99,759.21
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,1065.89,760.0
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,1065.81,758.53
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,1058.67,754.23
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,1047.56,747.57
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,1030.53,737.42
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,1009.67,724.88
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,982.59,708.19
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,952.11,689.31
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,915.3,666.72
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,875.67,642.02
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,832.96,615.05
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,787.69,585.98
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,738.66,552.83
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,687.64,516.26
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,632.94,476.41
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,576.99,434.22
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,518.15,388.28
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,458.91,340.35
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,394.81,286.86
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,334.02,234.61
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,271.44,181.46
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,210.82,130.88
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,151.12,85.72
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,94.93,53.87
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,55.46,42.69
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,53.89,41.56
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,50.21,38.5
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,46.4,35.16
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,40.64,29.9
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,34.72,24.22
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,24.72,13.51
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,15.46,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,50.55,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,135.01,79.61
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,211.6,164.57
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,297.53,239.96
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,370.42,302.7
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,449.33,367.87
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,517.32,421.53
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,588.16,475.02
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,648.36,517.41
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,709.24,558.79
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,757.92,589.94
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,809.51,622.36
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,852.63,648.5
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,893.64,672.8
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,922.91,689.33
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,948.89,703.68
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,968.29,713.58
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,983.92,721.13
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,999.09,729.43
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,1010.75,735.57
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,1016.19,737.88
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,1017.91,738.01
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,1011.27,733.25
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,989.68,719.1
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,974.76,709.45
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,956.35,697.53
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,939.16,686.25
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,908.9,666.45
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,872.03,642.79
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,832.91,617.46
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,791.55,590.72
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,748.04,561.26
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,700.26,527.74
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,650.95,492.22
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,598.83,453.68
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,545.88,413.33
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,490.26,369.76
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,434.6,324.68
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,373.35,273.79
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,316.24,225.0
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,258.19,175.76
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,202.06,129.07
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,146.85,87.2
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,94.52,56.96
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,63.59,49.81
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,59.78,46.72
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,54.83,42.52
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,49.65,37.93
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,42.37,31.3
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,34.78,24.12
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,22.75,11.33
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,13.64,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,3.18,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,6.14,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,10.98,3.35
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,15.82,7.68
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,21.99,13.07
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,28.18,18.4
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,35.7,24.77
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,43.24,31.05
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,58.33,43.57
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,73.49,55.95
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,103.94,80.85
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,134.99,105.77
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,251.73,199.62
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,363.55,285.72
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,476.7,371.16
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,593.33,455.79
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,770.12,584.74
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,941.76,699.34
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,986.52,725.53
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,1024.1,748.25
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,1027.73,749.08
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,1027.57,748.0
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,1021.65,743.23
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,1011.88,736.19
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,996.25,725.55
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,976.88,712.66
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,952.5,697.29
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,924.62,679.63
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,891.06,657.83
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,854.34,633.88
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,813.43,607.58
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,769.78,579.09
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,721.36,545.82
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,670.81,508.79
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,617.16,468.7
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,562.0,426.19
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,503.48,379.78
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,444.35,331.23
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,383.66,279.73
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,323.4,227.34
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,262.4,174.44
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,197.03,119.45
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,137.38,74.2
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,80.28,42.8
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,49.1,37.27
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,47.18,35.76
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,43.86,32.94
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,40.47,29.91
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,32.56,22.75
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,27.97,18.23
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,19.98,8.53
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,12.73,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,57.61,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,146.76,76.15
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,228.7,176.29
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,317.14,253.88
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,391.21,317.03
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,471.27,382.16
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,539.49,435.41
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,610.33,487.85
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,667.89,526.96
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,729.61,567.64
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,782.92,601.93
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,835.2,634.78
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,879.55,661.0
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,912.55,679.3
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,948.1,700.15
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,980.83,718.98
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,1005.19,732.24
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,1026.19,743.46
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,1040.28,750.84
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,1050.55,756.01
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,1053.76,757.65
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,1053.02,756.98
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,1046.8,752.76
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,1036.6,746.2
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,1020.48,736.02
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,1000.51,723.51
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,972.72,706.16
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,941.54,686.62
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,905.05,663.63
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,865.69,638.58
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,823.17,611.27
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,778.04,581.86
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,729.34,548.47
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,678.52,511.54
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,624.34,471.29
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,568.74,428.68
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,509.2,381.78
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,449.21,332.86
