Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,386.78,280.4
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,321.01,224.28
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,256.82,170.09
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,196.74,120.76
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,136.15,76.22
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,85.38,49.9
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,59.17,45.7
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,57.78,44.68
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,49.26,37.36
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,40.2,29.42
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,35.05,24.67
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,29.8,19.51
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,20.54,7.78
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,11.82,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,5.91,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,9.65,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,15.86,7.23
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,22.0,12.77
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,31.28,20.79
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,40.58,28.73
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,55.67,41.41
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,71.63,54.6
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,85.75,66.04
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,99.87,77.29
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,105.99,81.87
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,112.23,86.52
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,146.27,113.51
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,180.75,140.25
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,277.05,214.83
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,363.1,278.8
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,460.19,350.25
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,540.54,407.39
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,677.76,504.54
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,814.24,596.63
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,887.71,645.91
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,955.08,689.99
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,983.23,706.56
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,1003.77,718.81
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,987.83,709.17
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,968.34,697.68
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,942.15,682.25
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,912.77,664.66
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,879.11,643.58
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,842.68,620.52
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,801.39,594.72
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,761.91,569.51
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,713.17,535.49
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,662.67,499.29
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,608.9,459.78
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,554.15,418.2
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,496.17,372.85
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,438.05,325.77
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,378.09,275.49
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,319.17,224.98
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,255.58,171.29
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,197.83,123.42
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,140.45,80.77
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,86.35,51.59
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,60.33,46.94
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,57.47,44.65
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,53.16,40.98
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,48.7,36.98
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,41.31,30.18
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,33.64,22.74
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,20.89,6.58
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,10.91,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,45.78,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,122.42,50.06
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,206.26,158.15
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,297.01,238.12
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,306.66,249.85
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,312.24,255.89
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,311.22,254.86
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,303.8,247.63
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,424.45,343.76
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,560.28,445.82
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,690.69,538.24
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,817.16,621.39
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,862.85,646.64
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,906.6,670.85
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,941.37,690.41
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,963.2,701.61
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,987.6,713.94
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,1008.71,724.1
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,1022.84,731.93
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,1033.26,737.59
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,1036.78,738.16
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,1036.42,736.54
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,1029.11,732.08
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,1017.95,725.32
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,1001.49,715.31
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,981.3,702.98
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,955.43,688.07
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,926.05,670.71
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,892.31,649.85
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,855.31,626.63
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,813.51,600.51
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,769.01,572.17
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,719.82,539.17
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,668.56,502.39
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,613.43,462.03
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,557.06,419.25
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,497.72,372.46
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,438.4,324.05
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,378.29,273.0
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,318.08,220.73
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,251.76,164.51
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,191.4,114.35
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,131.96,70.46
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,75.22,41.43
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,49.85,37.72
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,47.54,35.89
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,42.6,31.67
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,42.03,31.08
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,34.23,23.99
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,25.53,15.78
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,16.88,2.51
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,9.1,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,12.65,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,34.83,7.95
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,31.16,19.56
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,30.87,20.2
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,44.1,31.67
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,57.78,43.34
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,70.35,53.81
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,82.92,64.02
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,130.87,103.56
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,192.26,152.64
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,386.74,307.77
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,582.58,452.36
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,748.98,567.81
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,911.14,670.61
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,943.25,687.77
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,972.18,704.62
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,993.33,716.55
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,1010.82,726.31
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,1025.1,734.57
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,1035.67,740.62
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,1028.72,735.86
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,1029.68,736.34
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,1023.28,732.61
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,1013.12,726.65
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,996.82,716.71
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,976.92,704.54
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,948.57,686.8
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,917.18,667.09
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,888.55,649.55
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,848.96,624.51
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,807.62,597.94
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,763.91,568.71
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,714.15,533.8
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,662.78,496.83
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,608.74,457.0
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,553.88,415.32
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,495.73,369.88
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,437.66,322.99
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,374.41,270.73
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,315.36,220.61
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,255.43,170.36
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,197.78,123.38
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,141.19,82.37
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,88.26,55.14
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,66.07,51.59
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,62.66,48.88
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,56.88,43.98
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,50.86,38.63
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,39.92,28.78
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,30.4,19.65
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,18.55,0.59
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,7.28,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,34.33,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,98.72,24.14
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,178.87,136.17
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,261.55,209.7
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,338.39,275.3
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,420.58,342.63
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,490.56,397.31
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,563.77,451.85
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,627.86,496.93
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,692.97,540.37
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,747.18,574.76
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,800.73,607.79
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,846.11,635.0
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,884.39,657.11
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,918.95,675.96
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,950.65,692.74
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,974.24,705.14
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,994.45,715.49
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,1009.33,722.05
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,1020.62,726.51
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,1025.16,727.6
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,1025.91,726.55
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,1019.23,721.64
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,1008.78,714.59
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,993.12,704.44
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,973.81,692.11
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,946.9,675.74
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,916.79,657.32
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,881.08,635.08
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,842.71,610.96
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,800.27,584.5
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,755.58,555.33
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,705.85,521.2
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,654.61,485.05
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,600.17,445.95
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,544.97,404.92
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,487.61,360.6
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,430.41,314.9
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,367.87,263.68
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,309.54,214.62
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,250.14,165.51
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,193.16,119.68
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,137.35,79.82
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,85.4,53.83
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,65.44,50.87
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,62.01,48.15
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,56.21,43.25
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,50.17,37.9
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,39.17,28.0
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,29.64,18.74
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,18.18,0.0
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,7.28,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,32.55,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,93.78,12.65
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,174.27,131.95
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,255.99,205.1
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,307.25,250.33
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,361.15,295.73
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,410.94,335.55
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,461.17,373.93
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,561.48,449.86
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,663.46,522.67
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,724.81,562.57
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,786.41,601.82
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,830.81,628.27
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,873.43,653.15
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,904.48,670.11
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,932.42,685.0
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,952.31,694.62
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,968.63,702.07
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,977.51,705.83
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,990.57,712.43
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,995.48,713.94
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,996.78,713.4
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,991.4,709.39
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,982.41,703.29
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,966.88,693.2
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,947.9,681.04
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,923.57,665.91
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,896.0,648.71
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,863.06,627.82
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,827.23,604.92
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,785.44,578.43
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,741.53,548.82
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,693.09,515.17
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,643.23,479.59
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,590.14,441.15
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,534.88,399.86
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,477.65,355.66
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,420.77,310.18
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,362.35,261.84
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,305.43,213.79
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,247.72,165.99
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,192.82,121.92
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,138.65,83.39
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,88.81,58.59
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,71.05,55.95
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,65.54,51.41
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,58.55,45.4
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,51.3,38.92
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,40.64,29.23
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,29.61,18.43
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,17.4,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,5.46,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,11.49,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,32.1,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,46.47,31.44
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,62.94,47.21
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,83.35,65.25
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,94.54,75.17
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,111.46,89.03
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,126.85,101.09
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,204.32,165.05
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,300.09,240.97
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,483.35,384.53
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,685.5,531.03
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,785.11,594.31
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,878.87,651.85
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,912.31,669.02
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,948.92,688.72
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,978.5,703.52
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,1004.99,716.32
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,1008.84,715.54
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,1020.21,719.83
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,1023.74,720.25
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,1023.48,718.58
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,1016.91,713.79
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,1006.55,706.86
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,989.99,696.26
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,969.79,683.52
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,943.33,668.16
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,913.59,650.62
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,878.96,629.2
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,841.45,605.79
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,798.68,579.74
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,753.54,551.65
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,704.87,518.25
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,654.42,482.59
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,600.27,443.64
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,543.71,401.59
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,485.09,356.56
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,426.4,309.78
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,365.76,259.69
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,306.21,209.46
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,245.88,159.55
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,183.31,109.56
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,126.26,69.66
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,73.29,45.16
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,56.76,43.26
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,53.7,40.82
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,49.2,37.0
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,44.56,32.85
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,36.51,25.49
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,26.63,15.59
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,15.86,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,5.46,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,30.58,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,88.42,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,172.25,128.72
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,255.91,204.52
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,276.63,225.07
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,293.65,240.53
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,383.86,313.94
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,482.49,390.51
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,583.49,465.76
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,684.86,536.35
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,738.62,570.8
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,791.77,604.44
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,832.51,628.89
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,876.46,655.22
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,910.3,674.81
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,941.28,692.49
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,964.65,705.17
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,984.65,715.79
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,999.36,724.24
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,1010.47,730.53
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,1014.23,732.29
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,1014.23,731.84
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,996.17,720.12
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,986.0,713.72
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,970.27,704.14
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,951.01,692.32
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,925.54,676.53
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,896.86,658.61
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,862.46,636.68
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,825.26,612.73
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,783.83,586.13
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,744.0,559.83
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,695.37,525.48
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,645.06,488.98
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,590.09,448.14
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,534.37,405.37
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,476.33,359.33
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,418.43,311.82
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,358.95,261.39
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,300.69,211.05
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,237.92,158.18
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,181.42,112.04
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,125.72,72.4
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,73.99,48.39
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,59.55,46.68
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,56.24,43.95
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,51.01,39.35
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,45.61,34.36
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,35.52,25.02
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,26.65,15.41
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,17.74,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.55,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,9.23,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,25.79,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,24.17,13.5
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,26.44,16.55
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,43.02,30.95
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,60.66,46.11
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,140.69,114.51
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,233.4,190.99
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,450.44,366.05
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,670.4,527.84
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,749.11,577.71
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,835.51,632.44
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,879.23,656.79
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,911.59,673.73
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,943.15,691.9
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,971.5,707.9
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,993.06,719.68
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,1010.94,729.22
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,1024.11,736.61
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,1033.54,741.77
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,1036.59,743.79
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,1035.72,743.44
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,1027.39,737.88
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,1015.19,730.07
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,997.67,719.0
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,976.44,705.66
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,950.9,689.86
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,921.77,671.72
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,887.23,649.5
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,849.36,625.01
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,806.01,596.93
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,760.02,566.8
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,709.9,532.11
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,657.78,494.11
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,602.0,452.61
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,544.97,408.79
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,485.55,361.64
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,425.72,312.52
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,363.95,260.29
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,302.79,207.49
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,236.57,151.3
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,176.48,102.2
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,117.04,60.79
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,60.94,37.09
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,48.2,36.17
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,45.83,34.21
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,38.86,28.18
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,35.75,25.31
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,29.91,19.82
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,23.98,12.51
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,15.92,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,42.18,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,113.63,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,222.21,163.97
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,334.59,266.28
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,294.99,240.56
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,241.31,199.35
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,161.97,133.15
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,64.04,48.35
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,97.71,76.26
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,132.09,103.91
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,265.2,211.88
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,380.56,300.72
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,650.71,503.58
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,907.51,672.3
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,951.07,694.3
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,1002.5,723.72
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,1024.21,734.05
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,1042.11,742.42
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,1055.77,748.88
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,1065.48,753.05
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,1068.08,752.9
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,1066.56,750.45
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,1057.81,744.35
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,1044.97,735.95
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,1026.65,724.31
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,1004.41,710.34
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,976.11,693.05
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,944.24,673.5
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,906.74,650.13
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,866.12,624.59
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,821.7,597.59
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,774.61,568.32
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,723.37,534.08
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,670.13,496.24
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,613.52,455.12
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,555.63,411.51
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,493.99,363.6
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,431.98,313.54
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,368.68,260.48
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,305.96,206.81
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,243.22,154.07
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,177.03,100.94
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,116.01,59.22
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,58.52,36.12
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,47.65,35.49
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,45.23,33.51
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,41.35,30.18
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,34.28,23.9
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,28.35,18.34
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,22.31,10.46
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,14.1,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,8.64,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,127.03,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,231.83,169.1
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,332.47,264.88
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,409.82,332.63
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,493.06,401.79
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,562.37,456.51
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,634.05,508.37
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,695.07,550.39
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,748.74,585.66
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,800.11,618.57
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,850.08,649.7
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,892.36,674.55
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,932.13,697.32
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,962.67,714.39
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,989.78,729.21
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,1010.44,739.84
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,1027.26,748.11
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,1040.77,754.82
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,1050.37,759.19
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,1052.31,758.41
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,1050.22,755.32
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,1042.13,749.39
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,1030.02,741.1
2018,9,8,11,45,946.0,93.0,2.35,26.6,893.0,1011.42,728.82
2018,9,8,12,0,947.0,93.0,2.4,26.9,898.0,988.99,714.22
2018,9,8,12,15,948.5,92.0,2.45,27.15,896.0,962.23,697.02
2018,9,8,12,30,950.0,91.0,2.5,27.4,894.0,931.83,677.47
2018,9,8,12,45,951.0,88.5,2.6,27.65,884.0,895.95,654.68
2018,9,8,13,0,952.0,86.0,2.7,27.9,874.0,856.73,629.48
2018,9,8,13,15,948.5,85.0,2.75,27.9,855.5,812.37,600.85
2018,9,8,13,30,945.0,84.0,2.8,27.9,837.0,765.32,570.06
2018,9,8,13,45,939.0,83.0,2.85,27.9,810.5,714.11,534.89
2018,9,8,14,0,933.0,82.0,2.9,27.9,784.0,660.88,496.03
2018,9,8,14,15,924.5,81.0,2.9,27.75,751.0,604.44,453.74
2018,9,8,14,30,916.0,80.0,2.9,27.6,718.0,546.74,409.1
2018,9,8,14,45,904.5,78.5,2.95,27.4,679.0,486.2,361.0
2018,9,8,15,0,893.0,77.0,3.0,27.2,640.0,425.27,310.86
2018,9,8,15,15,877.5,74.5,3.0,27.2,595.0,362.01,257.2
2018,9,8,15,30,862.0,72.0,3.0,27.2,550.0,299.41,203.08
2018,9,8,15,45,842.5,70.0,3.0,26.55,502.0,237.31,150.2
2018,9,8,16,0,823.0,68.0,3.0,25.9,454.0,176.84,101.26
2018,9,8,16,15,795.0,65.0,2.95,25.25,402.5,111.14,55.95
2018,9,8,16,30,767.0,62.0,2.9,24.6,351.0,54.13,40.89
