Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,45,726.0,58.0,2.85,23.95,298.5,45.76,33.92
2018,9,8,17,0,685.0,54.0,2.8,23.3,246.0,43.68,32.21
2018,9,8,17,15,619.5,48.5,2.65,22.35,194.0,40.18,29.18
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,33.59,23.28
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,28.51,18.38
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,23.48,10.17
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,14.55,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,8.64,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,96.5,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,219.99,158.67
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,327.13,260.49
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,407.99,331.04
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,491.81,400.8
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,563.82,457.66
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,638.39,511.87
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,701.52,554.53
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,764.87,595.44
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,818.47,628.67
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,862.3,654.37
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,905.65,678.65
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,946.6,700.71
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,980.51,718.7
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,1011.23,734.52
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,1034.95,745.68
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,1054.96,754.59
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,1067.49,760.32
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,1075.99,763.77
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,1077.73,763.11
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,1075.32,760.12
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,1065.87,754.26
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,1052.31,745.98
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,1032.18,732.96
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,1008.16,717.63
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,979.2,699.66
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,946.69,679.41
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,908.29,655.93
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,866.91,630.23
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,821.86,602.21
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,774.15,571.95
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,722.33,536.94
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,668.54,498.54
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,610.85,456.08
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,552.01,411.24
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,490.93,362.95
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,429.58,312.75
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,366.19,259.34
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,303.52,205.53
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,235.41,148.61
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,173.63,99.16
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,113.16,58.66
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,56.66,43.09
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,50.35,37.92
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,43.94,32.47
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,39.71,28.79
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,35.38,24.81
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,29.09,18.78
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,22.7,8.13
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,13.64,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,96.92,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,219.16,155.65
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,324.35,258.19
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,403.13,327.46
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,484.93,395.97
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,556.01,452.19
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,629.6,505.64
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,691.94,548.36
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,754.38,589.45
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,807.6,622.19
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,850.99,647.19
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,893.47,671.75
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,933.55,694.22
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,966.45,711.66
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,996.22,726.94
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,1019.63,738.1
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,1039.38,747.0
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,1052.22,752.81
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,1061.09,756.36
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,1062.77,756.58
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,1060.38,754.45
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,1051.95,748.42
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,1039.47,740.05
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,1020.05,728.13
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,996.79,713.84
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,966.7,695.16
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,933.23,674.29
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,895.36,650.44
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,854.6,624.51
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,809.96,595.98
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,762.82,565.41
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,711.11,529.56
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,657.56,490.9
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,601.34,449.41
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,544.1,405.67
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,482.99,357.58
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,421.9,307.73
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,355.96,252.5
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,293.67,199.1
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,231.19,146.76
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,171.27,99.11
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,113.07,60.65
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,54.13,40.99
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,49.74,37.45
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,47.08,35.24
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,42.61,31.33
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,38.06,27.1
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,30.58,19.92
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,22.89,6.01
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,13.19,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,86.5,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,207.64,144.65
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,311.9,248.65
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,391.48,319.22
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,478.28,392.35
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,545.19,446.68
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,619.21,502.4
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,681.1,546.05
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,743.14,588.17
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,796.26,622.72
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,848.02,655.43
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,891.04,681.22
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,922.25,698.59
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,955.28,717.48
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,985.18,734.1
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,1007.19,746.01
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,1025.58,755.69
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,1037.11,760.89
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,1044.75,763.78
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,1046.87,763.89
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,1045.0,761.64
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,1037.04,756.1
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,1025.13,748.2
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,1006.27,735.79
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,983.62,721.05
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,956.64,704.05
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,926.01,684.62
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,890.41,661.78
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,851.42,636.5
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,807.74,608.13
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,761.28,577.48
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,710.77,541.84
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,658.04,502.73
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,600.59,459.09
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,541.82,412.92
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,481.54,364.01
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,420.66,312.81
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,356.87,257.5
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,293.82,201.9
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,230.54,147.28
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,169.03,97.19
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,102.88,52.1
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,45.88,34.62
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,43.7,32.88
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,41.52,30.99
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,37.92,27.71
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,31.46,21.73
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,25.38,15.66
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,19.25,1.47
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,10.46,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,43.68,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,178.73,121.44
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,303.96,242.13
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,386.49,315.08
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,476.89,391.17
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,540.01,442.6
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,604.72,491.93
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,648.14,522.76
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,689.08,550.87
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,739.73,585.18
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,788.88,617.47
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,857.43,662.51
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,922.1,703.52
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,955.1,722.71
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,985.0,740.01
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,1007.3,751.83
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,1026.05,761.39
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,1037.7,767.0
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,1045.42,770.25
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,1045.87,768.96
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,1042.24,765.27
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,1022.4,751.95
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,998.82,736.41
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,970.15,717.58
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,948.34,703.33
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,897.77,670.24
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,841.75,632.47
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,802.6,605.61
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,762.14,577.3
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,752.56,573.12
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,731.24,559.82
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,668.8,513.65
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,609.01,468.67
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,556.05,428.33
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,501.7,385.56
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,436.05,333.13
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,376.84,284.95
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,310.08,231.27
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,256.33,188.7
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,212.84,150.31
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,163.47,108.05
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,113.28,69.33
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,53.88,41.79
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,49.18,37.83
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,44.2,33.45
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,40.02,29.61
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,35.79,25.49
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,27.72,17.44
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,18.22,0.0
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,10.46,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,17.73,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,82.21,51.66
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,135.22,105.99
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,191.82,156.06
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,253.43,209.15
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,366.46,303.2
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,477.77,392.69
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,493.68,402.53
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,503.22,407.23
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,644.4,515.18
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,788.31,616.48
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,850.61,656.0
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,908.06,691.92
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,940.09,710.38
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,968.96,726.81
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,990.5,738.33
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,1008.4,747.54
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,1020.7,753.49
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,1029.18,757.12
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,1031.79,757.13
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,1030.41,754.78
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,1021.88,748.3
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,1009.41,739.49
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,991.18,727.65
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,969.18,713.44
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,941.48,695.93
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,910.28,676.07
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,869.09,649.37
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,825.66,620.95
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,783.74,593.48
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,738.95,563.63
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,689.62,528.21
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,637.94,489.79
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,557.37,427.89
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,484.29,370.94
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,409.49,312.61
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,348.47,264.82
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,294.73,221.93
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,247.54,184.49
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,213.57,148.73
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,156.81,94.4
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,102.42,58.38
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,56.08,43.56
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,48.13,36.76
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,39.66,29.32
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,36.04,25.99
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,32.44,22.45
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,25.19,15.03
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,17.7,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,9.55,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,15.2,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,79.24,47.98
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,134.68,105.82
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,221.95,181.43
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,307.55,254.3
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,315.11,260.74
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,331.35,272.84
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,359.96,294.4
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,386.52,313.48
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,429.35,344.94
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,472.03,375.34
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,553.79,435.72
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,657.37,508.73
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,685.02,524.37
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,710.39,538.95
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,770.64,579.48
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,830.07,618.08
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,931.8,684.48
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,1016.23,736.0
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,1024.54,738.16
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,1039.82,745.79
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,1030.65,740.11
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,1017.49,732.27
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,998.41,720.15
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,975.51,705.7
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,946.56,687.8
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,914.12,667.61
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,877.28,644.92
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,837.41,619.91
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,792.44,591.03
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,744.94,560.04
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,692.96,523.5
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,639.38,484.18
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,576.91,437.26
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,515.36,389.61
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,448.05,336.41
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,382.49,283.33
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,322.64,232.95
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,265.39,184.1
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,209.12,140.02
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,162.98,107.15
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,117.08,77.66
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,82.52,66.1
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,69.69,55.23
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,56.19,43.51
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,46.71,35.06
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,36.85,26.02
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,25.74,15.03
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,14.24,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,8.19,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,39.45,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,161.67,97.75
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,277.82,220.55
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,370.97,303.23
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,469.8,387.35
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,542.45,447.01
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,617.99,504.56
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,681.64,550.47
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,745.76,595.1
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,799.5,630.9
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,843.57,658.98
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,886.87,685.89
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,927.88,710.74
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,960.3,729.54
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,989.47,746.05
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,1011.21,758.08
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,1029.19,767.74
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,1041.38,773.62
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,1049.64,777.12
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,1052.39,777.73
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,1051.05,775.88
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,1042.06,769.68
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,1029.02,761.03
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,1010.53,748.92
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,988.12,734.33
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,959.19,715.84
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,926.69,694.94
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,888.93,670.21
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,848.01,643.13
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,803.1,612.98
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,755.55,580.67
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,703.29,542.85
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,649.05,501.9
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,591.42,457.02
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,532.62,409.75
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,471.14,358.89
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,409.38,306.08
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,346.03,250.45
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,283.54,194.81
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,220.58,140.18
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,154.53,86.9
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,94.01,48.23
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,46.36,35.25
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,43.37,32.72
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,40.33,29.99
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,36.71,26.6
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,30.35,20.58
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,23.34,12.81
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,17.28,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,74.3,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,196.6,112.72
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,313.94,247.59
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,390.74,317.16
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,481.09,393.21
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,553.96,452.03
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,629.65,508.27
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,692.18,552.6
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,754.94,595.57
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,799.29,623.7
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,849.86,655.59
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,892.17,680.3
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,932.04,702.86
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,964.7,721.89
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,994.19,738.78
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,1016.79,750.36
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,1035.69,759.63
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,1047.1,764.49
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,1054.5,767.0
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,1056.38,766.2
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,1054.11,762.99
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,1044.5,756.48
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,1030.79,747.56
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,1011.21,734.39
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,987.73,718.88
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,958.65,700.68
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,926.0,680.11
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,887.44,655.53
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,845.85,628.73
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,800.3,599.31
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,752.13,567.68
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,700.06,530.57
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,646.09,490.48
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,588.41,446.92
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,529.57,400.85
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,467.39,350.48
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,405.02,298.15
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,341.75,243.45
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,279.35,188.73
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,216.44,135.2
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,150.79,83.31
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,90.57,45.93
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,45.63,34.25
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,43.45,32.47
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,41.31,30.55
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,33.73,23.75
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,29.59,19.69
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,22.58,11.53
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,16.37,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,54.26,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,171.32,90.33
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,285.21,224.64
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,341.19,277.66
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,400.51,329.61
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,479.57,394.32
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,563.24,459.13
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,651.43,523.49
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,748.92,591.82
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,794.05,620.21
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,845.45,652.7
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,887.98,678.37
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,928.11,702.03
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,959.61,719.59
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,987.78,734.9
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,1008.59,746.03
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,1025.57,754.81
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,1038.28,761.26
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,1047.03,765.34
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,1048.01,764.62
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,1044.92,761.55
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,1035.85,755.41
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,1022.74,746.86
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,1003.17,734.41
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,979.75,719.55
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,950.94,701.95
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,918.63,681.9
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,880.29,657.73
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,838.94,631.24
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,793.66,601.71
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,745.77,569.93
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,694.97,533.24
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,642.11,493.62
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,584.57,449.48
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,525.84,402.81
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,464.22,352.11
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,402.35,299.45
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,339.24,244.14
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,277.07,188.97
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,209.65,131.41
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,148.61,82.98
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,89.3,46.45
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,47.37,36.19
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,44.85,34.07
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,42.34,31.8
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,34.27,24.45
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,29.73,19.93
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,21.79,10.28
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,14.55,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,13.92,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,133.87,62.58
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,255.93,201.46
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,347.93,283.75
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,449.83,370.15
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,523.37,430.27
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,600.49,489.32
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,660.55,532.21
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,725.67,577.16
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,780.18,613.03
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,833.6,647.17
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,877.74,674.05
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,919.66,698.98
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,944.33,712.24
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,975.52,729.95
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,999.88,743.63
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,1020.78,755.15
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,1032.78,760.46
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,1040.85,763.47
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,1041.85,762.8
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,1038.81,759.79
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1028.64,752.02
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1014.51,741.94
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,995.1,728.62
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,971.89,713.0
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,942.76,694.43
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,910.19,673.58
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,872.29,649.17
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,831.45,622.6
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,786.39,592.99
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,738.85,561.15
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,686.93,523.54
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,633.21,483.48
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,576.03,439.89
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,517.92,394.01
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,456.97,344.33
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,396.11,292.99
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,330.98,236.79
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,269.69,182.98
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,207.49,130.27
