Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,41.33,29.98
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,39.05,28.01
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,31.98,21.72
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,28.2,17.93
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,20.17,7.39
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,12.73,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,113.5,11.5,1.0,14.2,18.0,63.49,0.0
2018,10,9,6,30,227.0,23.0,1.0,14.8,36.0,166.22,21.02
2018,10,9,6,45,330.5,33.0,1.0,15.4,73.5,262.78,202.29
2018,10,9,7,0,434.0,43.0,1.0,16.0,111.0,355.71,286.19
2018,10,9,7,15,536.5,48.5,0.95,16.55,163.0,451.57,365.54
2018,10,9,7,30,639.0,54.0,0.9,17.1,215.0,549.99,441.84
2018,10,9,7,45,687.5,58.0,0.85,17.7,265.0,618.36,490.86
2018,10,9,8,0,736.0,62.0,0.8,18.3,315.0,688.0,538.39
2018,10,9,8,15,768.0,64.5,0.75,19.0,362.5,742.8,572.98
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,796.77,605.63
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,841.96,632.01
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,875.96,650.46
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,907.28,665.71
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,935.51,678.64
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,955.47,687.39
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,971.84,694.02
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,983.14,699.38
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,990.64,702.6
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,971.18,689.39
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,957.69,680.37
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,922.96,659.64
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,891.54,640.98
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,871.66,629.56
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,848.75,615.92
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,773.73,567.66
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,696.95,515.74
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,677.83,504.96
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,654.95,490.56
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,643.27,484.04
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,620.24,468.84
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,581.28,441.26
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,538.01,409.23
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,496.75,376.96
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,449.63,338.34
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,388.19,287.52
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,327.8,236.0
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,265.99,182.24
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,206.56,131.17
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,147.57,84.81
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,89.13,46.73
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,43.31,32.18
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,39.88,29.13
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,35.01,24.61
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,30.11,19.66
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,21.27,6.64
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,12.73,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,47.34,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,132.09,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,240.07,184.28
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,346.4,280.1
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,430.94,351.23
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,520.68,422.83
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,592.75,476.16
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,666.9,528.34
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,722.82,565.43
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,773.78,597.93
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,820.72,625.98
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,865.8,651.93
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,901.53,672.57
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,934.46,691.26
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,947.66,697.16
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,967.3,707.55
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,977.48,711.37
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,983.88,713.07
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,983.89,709.89
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,979.99,704.51
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,968.28,696.09
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,952.75,685.54
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,931.18,670.23
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,906.01,652.86
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,875.36,634.43
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,841.51,613.85
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,801.76,589.22
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,759.39,562.56
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,713.06,533.48
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,664.7,500.24
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,611.45,462.75
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,557.01,422.68
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,499.7,378.65
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,441.48,332.09
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,380.63,281.94
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,320.91,231.01
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,259.88,178.03
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,201.29,127.81
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,143.59,82.77
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,86.98,46.39
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,44.94,33.71
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,42.45,31.45
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,36.84,26.22
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,31.17,20.46
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,20.97,4.25
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,10.91,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,30.31,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,85.52,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,187.78,141.83
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,274.91,221.39
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,352.38,286.95
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,436.47,354.69
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,503.75,406.4
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,578.86,461.33
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,635.41,499.72
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,691.71,536.73
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,740.09,567.05
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,787.13,595.72
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,829.97,621.73
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,870.76,646.04
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,900.53,663.06
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,921.49,674.5
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,934.99,681.72
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,944.95,686.91
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,946.83,687.28
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,945.01,685.56
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,935.91,678.55
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,923.13,669.47
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,903.8,656.26
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,880.97,640.99
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,852.91,622.93
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,821.6,602.81
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,784.96,579.12
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,745.46,553.42
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,699.82,522.09
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,652.19,488.3
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,600.84,451.52
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,548.24,412.53
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,491.23,369.1
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,434.15,323.94
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,374.77,275.51
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,316.54,226.49
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,254.22,173.63
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,197.12,125.56
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,140.99,82.37
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,90.02,50.69
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,51.1,38.83
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,47.67,35.76
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,40.56,29.21
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,31.24,20.21
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,19.37,0.51
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,8.19,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,28.76,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,82.95,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,172.8,129.29
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,261.82,211.39
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,375.61,306.46
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,500.32,405.58
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,568.85,456.37
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,639.31,506.35
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,696.2,544.27
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,752.81,580.7
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,793.2,604.82
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,836.77,630.65
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,873.49,651.19
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,907.62,669.72
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,925.91,677.78
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,950.82,690.26
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,961.27,693.82
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,968.0,695.35
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,968.52,694.02
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,965.18,690.5
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,954.92,683.75
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,940.84,674.78
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,920.28,662.51
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,896.11,647.91
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,866.75,630.36
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,834.11,610.49
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,795.49,586.38
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,754.13,560.1
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,708.16,529.73
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,660.11,495.57
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,606.66,456.53
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,551.99,415.31
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,495.39,371.36
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,437.72,325.0
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,377.47,275.24
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,318.11,224.77
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,256.71,172.11
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,197.75,122.36
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,139.2,77.49
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,81.58,41.74
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,41.36,29.95
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,37.84,26.85
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,32.45,21.91
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,27.0,16.26
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,17.52,0.0
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,8.19,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,8.64,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,146.28,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,238.3,176.08
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,319.9,256.99
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,418.38,339.9
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,525.24,424.63
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,602.33,482.18
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,687.53,543.13
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,743.62,580.5
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,798.92,616.26
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,843.94,643.28
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,877.81,662.16
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,909.31,680.28
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,937.83,696.26
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,961.35,708.76
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,981.32,718.99
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,991.47,723.7
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,997.72,726.17
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,997.12,723.89
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,992.49,719.3
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,980.79,711.5
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,965.13,701.35
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,943.34,687.5
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,917.81,671.3
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,887.41,652.29
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,853.58,630.94
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,814.79,606.09
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,773.01,578.98
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,725.18,547.19
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,675.12,511.09
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,620.8,470.88
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,565.05,428.31
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,506.44,382.31
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,447.31,334.24
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,385.26,282.48
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,323.95,229.82
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,259.02,173.63
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,198.4,121.91
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,137.51,74.97
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,81.03,40.94
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,41.17,30.11
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,38.01,27.28
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,30.11,20.12
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,25.41,14.9
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,17.26,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,9.1,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,8.64,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,117.86,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,262.45,191.93
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,379.04,304.23
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,461.56,374.88
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,544.03,440.91
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,613.86,493.22
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,685.01,543.94
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,740.45,580.58
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,795.02,615.19
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,839.96,642.57
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,882.75,667.89
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,907.06,679.58
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,937.49,695.28
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,959.78,706.35
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,978.53,715.23
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,989.57,719.17
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,996.74,720.89
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,997.31,718.8
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,993.87,714.47
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,983.47,707.29
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,969.08,697.8
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,948.06,684.13
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,923.27,668.16
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,893.41,650.35
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,860.04,630.06
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,820.63,604.8
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,778.26,577.36
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,729.52,545.4
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,678.53,509.31
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,625.36,470.44
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,570.58,429.04
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,512.02,383.58
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,452.72,335.8
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,389.91,283.62
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,325.71,228.98
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,261.43,173.77
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,199.49,121.51
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,138.11,74.66
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,81.02,40.95
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,42.28,30.92
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,39.18,28.16
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,30.75,20.56
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,25.62,14.72
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,15.98,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,6.37,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,127.01,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,275.79,197.83
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,396.69,318.22
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,474.48,386.01
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,564.88,457.9
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,634.84,510.35
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,706.07,561.2
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,762.07,597.72
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,817.13,632.02
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,852.39,651.39
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,893.85,674.48
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,926.54,691.52
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,956.09,706.22
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,977.33,716.03
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,994.88,723.55
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,1004.94,726.4
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,1011.02,726.94
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,1009.59,721.89
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,1004.07,714.53
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,992.73,705.58
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,977.37,694.38
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,954.52,678.75
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,927.9,660.99
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,896.5,643.27
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,861.66,623.08
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,821.08,598.25
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,777.6,571.19
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,728.84,540.7
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,677.87,505.76
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,622.9,466.14
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,566.55,424.07
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,505.98,377.58
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,445.12,329.01
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,383.09,277.81
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,319.81,224.16
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,256.2,169.55
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,194.88,117.91
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,133.75,71.63
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,77.22,38.79
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,40.59,29.44
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,37.42,26.59
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,29.1,19.06
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,23.9,12.89
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,15.92,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,5.46,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,96.07,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,243.65,168.77
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,366.82,291.15
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,458.37,368.5
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,564.85,451.17
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,634.39,501.75
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,705.13,550.81
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,762.11,587.06
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,818.17,621.21
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,851.81,640.08
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,891.58,662.81
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,923.68,680.53
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,952.64,696.11
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,973.6,706.54
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,990.91,714.78
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,1000.9,719.38
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,1006.93,721.74
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,1005.44,719.62
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,999.9,715.21
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,987.48,707.4
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,971.09,697.26
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,947.66,683.42
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,920.54,667.18
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,888.74,647.65
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,853.54,625.79
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,812.82,599.95
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,769.25,571.94
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,721.7,540.27
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,671.89,504.52
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,617.02,464.44
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,560.77,421.95
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,501.5,375.68
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,441.82,327.42
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,379.74,275.7
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,318.39,223.18
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,252.77,166.98
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,191.58,115.49
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,131.28,70.03
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,75.57,38.22
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,40.72,29.55
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,37.57,26.69
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,28.79,18.75
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,23.13,11.76
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,15.92,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,69.88,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,94.76,61.67
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,88.62,69.22
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,91.07,73.16
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,103.91,84.73
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,121.04,98.82
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,133.38,108.38
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,444.16,365.33
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,740.66,579.66
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,805.23,616.26
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,874.77,657.6
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,899.06,669.1
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,929.47,685.06
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,950.71,695.74
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,968.46,704.32
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,979.33,706.97
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,986.35,707.38
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,985.35,704.08
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,980.39,698.61
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,969.25,690.64
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,954.2,680.48
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,932.37,665.13
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,906.86,647.71
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,875.15,629.96
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,840.15,609.85
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,800.29,585.32
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,757.68,558.67
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,710.14,527.79
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,660.48,493.2
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,606.7,454.48
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,551.59,413.37
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,493.3,368.61
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,434.69,321.79
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,371.84,270.06
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,310.65,218.07
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,247.95,164.35
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,187.85,113.95
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,129.09,70.02
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,75.37,39.76
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,38.94,28.16
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,35.29,24.85
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,29.76,19.6
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,24.22,11.89
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,15.92,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,21.87,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,47.03,26.56
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,64.94,49.34
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,49.15,36.83
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,29.95,20.04
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,46.73,34.48
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,64.79,49.78
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,185.94,152.52
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,294.2,239.71
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,553.19,441.04
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,800.88,610.64
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,862.16,645.51
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,918.0,678.66
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,940.11,688.57
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,958.78,696.74
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,969.37,700.14
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,976.17,701.39
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,976.23,697.42
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,972.34,691.28
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,961.13,682.74
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,946.04,672.07
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,924.35,656.47
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,899.01,638.85
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,868.21,620.51
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,834.15,600.03
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,793.88,574.54
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,750.89,547.13
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,703.7,516.12
2018,10,18,13,30,903.0,83.0,0.6,27.2,635.0,654.42,481.78
2018,10,18,13,45,892.5,81.5,0.6,27.2,606.0,600.76,443.36
